Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,29.7
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,7.43
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,5.91
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,10.78
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,28.9
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,36.1
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,47.7
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,,L3 Active Power,kW,2.64
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,,L2 Active Power,kW,0.08
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,,L1 Active Power,kW,5.0
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,,N Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,,L3 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,,L2 Current (RMS),A,3.2
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,,L1 Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,29.5
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,6.99
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,7.8
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,11.83
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,30.5
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,33.5
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,35.7
893084,RUTLAND ROAD RETFORD,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,52.2
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,,L3 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,,L2 Active Power,kW,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,,L1 Active Power,kW,3.9
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,,N Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,,L2 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,,L1 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,29.6
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,2.78
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,5.9
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,7.99
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,32.8
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,25.1
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,36.7
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,,L3 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,,L2 Active Power,kW,1.01
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,,L1 Active Power,kW,3.19
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,,L2 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,,L1 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.18
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,34.5
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,29.5
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,-1.66
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,7.87
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,7.07
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,44.5
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,35.9
893084,RUTLAND ROAD RETFORD,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,,L3 Active Power,kW,0.74
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,,L1 Active Power,kW,3.7
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,,N Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,,L2 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,,L1 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.87
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,37.1
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,29.3
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,0.35
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,6.88
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,7.44
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,34.5
893084,RUTLAND ROAD RETFORD,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,36.3
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,,L3 Active Power,kW,0.51
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,,L1 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,,N Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,,L3 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,,L2 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,,L1 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.86
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,29.2
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,6.84
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,8.82
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,40.9
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,,L3 Active Power,kW,0.93
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,,L2 Active Power,kW,0.79
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,,L1 Active Power,kW,2.7
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,,L2 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,,L1 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,29.1
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,5.3
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,4.71
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,14.01
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,39.5
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,60.6
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,,L2 Active Power,kW,1.21
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,,L1 Active Power,kW,2.8
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,,L2 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,,L1 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.92
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,28.9
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,0.78
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,3.36
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,9.33
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,42.6
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,,L3 Active Power,kW,3.13
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,,L2 Active Power,kW,0.93
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,,L1 Active Power,kW,3.33
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,,N Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,,L3 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,,L2 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,,L1 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,29.1
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,10.04
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,6.66
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,14.2
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,37.4
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,48.9
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,60.9
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,,L3 Active Power,kW,2.57
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,,L2 Active Power,kW,0.88
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,,L1 Active Power,kW,2.34
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,,L3 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,,L2 Current (RMS),A,4.4
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,,L1 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.72
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.08
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,40.7
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.1
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,29.3
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,11.9
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,6.14
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,17.11
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,47.4
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,54.9
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,28.9
893084,RUTLAND ROAD RETFORD,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,74.1
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
