Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,,L3 Active Power,kW,2.9
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,,L2 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,,L1 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,,N Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,,L3 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,,L2 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,,L1 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.94
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,36.5
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,29.5
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,7.18
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,10.05
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,16.92
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,44.2
893084,RUTLAND ROAD RETFORD,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,72.1
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,,L3 Active Power,kW,2.97
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,,L2 Active Power,kW,0.76
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,,L1 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,,L3 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,,L2 Current (RMS),A,3.6
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,,L1 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.68
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,29.6
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,9.43
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,4.98
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,13.43
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,42.7
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,57.7
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,,L3 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,,L2 Active Power,kW,0.47
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,,L1 Active Power,kW,2.62
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,,L2 Current (RMS),A,3.8
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,,L1 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.84
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,29.6
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,5.84
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,3.55
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,15.39
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,45.0
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,65.4
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,,L3 Active Power,kW,0.14
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,,L1 Active Power,kW,2.5
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,,L2 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,,L1 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.49
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,29.6
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,9.66
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,35.7
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,43.7
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,,L2 Active Power,kW,-1.81
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,,L1 Active Power,kW,2.54
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,,N Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,,L2 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,,L1 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.83
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,29.4
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,-1.83
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,0.17
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,8.04
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,41.2
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,36.7
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,,L3 Active Power,kW,0.83
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,,L2 Active Power,kW,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,,L1 Active Power,kW,2.61
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,,N Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,,L3 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,,L2 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,,L1 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,29.2
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,3.07
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,4.02
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,6.55
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,30.9
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,,L3 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,,L1 Active Power,kW,2.57
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,,N Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,,L3 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,,L2 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,,L1 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,29.1
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,6.32
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,5.64
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,7.08
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,30.3
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,35.2
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,33.4
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,,L3 Active Power,kW,-1.87
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,,L2 Active Power,kW,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,,L1 Active Power,kW,2.25
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,,N Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,,L3 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,,L2 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,,L1 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.05
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,29.0
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,-3.36
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,3.38
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,7.97
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,46.2
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,36.5
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,,L3 Active Power,kW,-2.43
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,,L2 Active Power,kW,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,,L1 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,,N Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,,L3 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,,L2 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,,L1 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.29
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,28.8
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,1.41
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,8.23
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,43.2
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,38.0
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,,L1 Active Power,kW,2.92
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,,N Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,,L2 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,,L1 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
