Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,28.7
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,3.41
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,5.4
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,10.55
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,46.8
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,,L3 Active Power,kW,0.81
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,,L2 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,,L1 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,,N Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,,L3 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,,L2 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,,L1 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.3
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,28.7
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,9.09
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,9.32
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,13.55
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,40.3
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,42.7
893084,RUTLAND ROAD RETFORD,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,58.3
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,,L3 Active Power,kW,0.76
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,,L2 Active Power,kW,0.53
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,,L1 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,,L3 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,,L2 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,,L1 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,28.6
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,9.34
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,7.64
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,9.6
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,42.3
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,36.7
893084,RUTLAND ROAD RETFORD,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,42.9
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,,L2 Active Power,kW,0.1
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,,L1 Active Power,kW,2.73
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,,N Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,,L2 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,,L1 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.84
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,28.5
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,8.29
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,8.78
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,13.25
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,33.1
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,41.8
893084,RUTLAND ROAD RETFORD,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,56.9
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,,L3 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,,L2 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,,L1 Active Power,kW,3.21
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,,N Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,,L2 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,,L1 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.91
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,28.5
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,13.35
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,11.25
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,11.86
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,57.1
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,50.1
893084,RUTLAND ROAD RETFORD,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,51.2
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,,L3 Active Power,kW,0.75
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,,L2 Active Power,kW,4.76
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,,L1 Active Power,kW,3.22
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,,N Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,,L3 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,,L2 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,,L1 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.76
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,29.1
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,28.5
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,11.51
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,14.7
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,12.06
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,35.4
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,49.9
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,64.3
893084,RUTLAND ROAD RETFORD,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,51.4
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,,L3 Active Power,kW,1.19
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,,L2 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,,L1 Active Power,kW,4.0
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,,L3 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,,L2 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,,L1 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.3
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,28.3
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,14.07
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,11.43
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,12.37
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,60.4
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,49.5
893084,RUTLAND ROAD RETFORD,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,52.8
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,,L3 Active Power,kW,2.58
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,,L2 Active Power,kW,1.55
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,,L1 Active Power,kW,2.76
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,,N Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,,L2 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,,L1 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.71
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,28.4
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,16.25
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,12.28
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,12.52
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,29.3
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,68.9
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,53.3
893084,RUTLAND ROAD RETFORD,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,53.9
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,,L2 Active Power,kW,0.25
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,,L1 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,,L2 Current (RMS),A,3.6
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,,L1 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.4
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,28.4
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,11.38
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,9.86
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,10.21
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,52.4
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,43.8
893084,RUTLAND ROAD RETFORD,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,44.8
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,,L3 Active Power,kW,-2.14
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,,L2 Active Power,kW,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,,L1 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,,N Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,,L2 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,,L1 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.27
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,28.2
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
