Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,5.79
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,7.77
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,5.49
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,34.0
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,31.3
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,,L3 Active Power,kW,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,,L2 Active Power,kW,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,,L1 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,,N Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,,L2 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,,L1 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.3
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.9
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,28.1
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,5.86
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,7.53
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,42.6
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,32.1
893084,RUTLAND ROAD RETFORD,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,,L3 Active Power,kW,0.48
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,,L2 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,,L1 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,,N Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,,L3 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,,L1 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.03
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,36.6
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,28.1
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,13.99
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,10.74
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,52.1
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,60.2
893084,RUTLAND ROAD RETFORD,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,46.6
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,,L3 Active Power,kW,0.66
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,,L2 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,,L1 Active Power,kW,2.92
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,,N Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,,L3 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,,L1 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.49
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,28.2
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,2.52
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,9.51
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,12.23
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,41.2
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,42.3
893084,RUTLAND ROAD RETFORD,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,52.9
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,,L3 Active Power,kW,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,,L2 Active Power,kW,2.88
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,,L1 Active Power,kW,3.04
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,,N Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,,L2 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,,L1 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,28.0
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,10.2
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,9.94
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,51.8
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,45.7
893084,RUTLAND ROAD RETFORD,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,43.9
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,,L2 Active Power,kW,0.33
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,,L1 Active Power,kW,2.7
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,,N Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,,L2 Current (RMS),A,3.5
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,,L1 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.11
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,37.7
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,27.6
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,3.82
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,10.55
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,11.04
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,44.4
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,49.7
893084,RUTLAND ROAD RETFORD,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,47.7
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,,L3 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,,L2 Active Power,kW,1.48
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,,L1 Active Power,kW,3.32
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,,L2 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,,L1 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,27.5
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,7.33
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,6.89
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,13.02
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,32.3
893084,RUTLAND ROAD RETFORD,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,55.9
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,,L3 Active Power,kW,0.97
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,,L2 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,,L1 Active Power,kW,3.56
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,,N Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,,L2 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,,L1 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.94
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.73
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,49.2
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.6
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,27.7
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,5.21
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,18.68
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,13.87
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,60.9
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,32.3
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,80.8
893084,RUTLAND ROAD RETFORD,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,62.0
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,,L3 Active Power,kW,-2.13
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,,L2 Active Power,kW,0.9
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,,L1 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,,N Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,,L3 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,,L2 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,,L1 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.81
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,56.0
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.4
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,27.5
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,1.07
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,17.99
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,8.18
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,63.3
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,79.9
893084,RUTLAND ROAD RETFORD,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,38.1
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,,L3 Active Power,kW,-3.74
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,,L2 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,,L1 Active Power,kW,1.64
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,,N Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,,L3 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,,L2 Current (RMS),A,3.3
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,,L1 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,27.2
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,-1.56
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,4.69
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,12.23
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,53.3
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,57.2
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,,L3 Active Power,kW,-1.64
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,,L2 Active Power,kW,0.25
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,,L1 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,,N Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,,L2 Current (RMS),A,3.0
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,,L1 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
