Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.03
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,34.9
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,26.9
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,7.02
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,9.5
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,5.82
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,39.1
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,48.1
893084,RUTLAND ROAD RETFORD,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.23
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,,L3 Active Power,kW,-1.76
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,,L2 Active Power,kW,2.89
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,,L1 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,,N Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,,L2 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,,L1 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,26.8
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,6.97
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,8.25
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,6.34
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,35.8
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,36.9
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,40.2
893084,RUTLAND ROAD RETFORD,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,,L3 Active Power,kW,2.78
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,,L2 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,,L1 Active Power,kW,2.19
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,,N Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,,L3 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,,L2 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,,L1 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,26.7
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,8.22
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,8.28
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,7.96
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,26.6
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,38.1
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,38.7
893084,RUTLAND ROAD RETFORD,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,35.6
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,,L3 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,,L2 Active Power,kW,1.18
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,,L1 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,,L3 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,,L2 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,,L1 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.14
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,32.5
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.8
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,26.5
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,17.4
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,8.38
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,12.08
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,39.4
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,74.9
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,37.3
893084,RUTLAND ROAD RETFORD,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,52.4
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,,L3 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,,L2 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,,L1 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,,N Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,,L1 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.79
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,30.3
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,26.6
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,14.25
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,9.26
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,9.98
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,37.5
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,64.4
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,41.1
893084,RUTLAND ROAD RETFORD,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,43.7
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,,L3 Active Power,kW,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,,L2 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,,L1 Active Power,kW,2.36
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,,L1 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.39
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,26.8
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,3.01
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,9.94
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,8.88
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,36.1
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,44.9
893084,RUTLAND ROAD RETFORD,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,38.8
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,,L2 Active Power,kW,0.83
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,,L1 Active Power,kW,3.46
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,,N Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,,L3 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,,L1 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,26.7
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,4.76
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,7.6
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,11.91
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,25.7
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,34.7
893084,RUTLAND ROAD RETFORD,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,51.5
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,,L3 Active Power,kW,0.85
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,,L2 Active Power,kW,4.57
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,,L1 Active Power,kW,3.33
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,,N Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,,L3 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,,L2 Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,,L1 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.81
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,26.7
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,7.04
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,10.64
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,16.57
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,40.4
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,48.3
893084,RUTLAND ROAD RETFORD,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,70.0
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,,L3 Active Power,kW,5.43
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,,L2 Active Power,kW,1.09
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,,L1 Active Power,kW,2.89
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,,N Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,,L3 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,,L2 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,,L1 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,26.8
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,10.02
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,7.68
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,13.31
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,45.5
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,35.7
893084,RUTLAND ROAD RETFORD,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,58.1
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,,L2 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,,L1 Active Power,kW,1.93
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,,N Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,,L2 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,,L1 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
