Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,26.9
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,4.15
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,8.79
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,9.83
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,39.2
893084,RUTLAND ROAD RETFORD,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,43.6
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,,L3 Active Power,kW,0.33
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,,L2 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,,L1 Active Power,kW,3.1
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,,L2 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,,L1 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,26.8
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,6.05
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,8.5
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,9.54
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,38.0
893084,RUTLAND ROAD RETFORD,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,42.0
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,,L3 Active Power,kW,0.47
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,,L2 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,,L1 Active Power,kW,4.1
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,,N Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,,L3 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,,L1 Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,27.0
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,7.93
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,9.42
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,13.05
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,36.1
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,42.6
893084,RUTLAND ROAD RETFORD,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,56.2
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,,L3 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,,L2 Active Power,kW,1.23
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,,L1 Active Power,kW,2.96
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,,N Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,,L2 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,,L1 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,27.0
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,4.73
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,5.8
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,10.28
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,26.6
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,26.9
893084,RUTLAND ROAD RETFORD,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,45.0
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,,L3 Active Power,kW,0.98
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,,L2 Active Power,kW,2.61
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,,L1 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,,L3 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,,L2 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,,L1 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,27.0
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,4.61
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,9.69
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,9.25
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,43.7
893084,RUTLAND ROAD RETFORD,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,40.9
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,,L3 Active Power,kW,0.98
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,,L2 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,,L1 Active Power,kW,2.54
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,,L3 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,,L2 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,,L1 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.29
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,27.1
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,4.71
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,13.43
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,9.85
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,40.8
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,57.2
893084,RUTLAND ROAD RETFORD,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,42.2
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,,L3 Active Power,kW,1.35
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,,L2 Active Power,kW,1.03
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,,L1 Active Power,kW,2.26
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,,N Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,,L2 Current (RMS),A,4.4
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,,L1 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,28.5
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,27.2
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,5.09
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,11.29
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,12.78
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,47.2
893084,RUTLAND ROAD RETFORD,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,56.5
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,,L3 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,,L2 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,,L1 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,,N Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,,L3 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,,L2 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,,L1 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,29.1
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,27.4
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,4.76
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,12.0
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,10.72
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,37.2
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,51.5
893084,RUTLAND ROAD RETFORD,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,45.8
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,,L3 Active Power,kW,0.89
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,,L2 Active Power,kW,0.97
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,,L1 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,,N Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,,L3 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,,L2 Current (RMS),A,4.4
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,,L1 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,27.6
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,5.96
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,5.93
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,11.12
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,28.1
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,47.6
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,,L3 Active Power,kW,1.0
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,,L2 Active Power,kW,1.01
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,,L1 Active Power,kW,3.39
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,,L2 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,,L1 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,27.4
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,4.86
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,7.4
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,11.08
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,32.8
