Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
893084,RUTLAND ROAD RETFORD,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
893084,RUTLAND ROAD RETFORD,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
893084,RUTLAND ROAD RETFORD,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,28.5
893084,RUTLAND ROAD RETFORD,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
893084,RUTLAND ROAD RETFORD,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
893084,RUTLAND ROAD RETFORD,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
893084,RUTLAND ROAD RETFORD,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
893084,RUTLAND ROAD RETFORD,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
893084,RUTLAND ROAD RETFORD,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,6.54
893084,RUTLAND ROAD RETFORD,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,6.13
893084,RUTLAND ROAD RETFORD,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,8.43
893084,RUTLAND ROAD RETFORD,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,36.0
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,,L3 Active Power,kW,1.93
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,,L2 Active Power,kW,1.19
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,,L1 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,,N Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,,L2 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,,L1 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,28.7
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,5.31
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,6.58
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,8.8
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,37.3
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,,L3 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,,L2 Active Power,kW,3.34
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,,L1 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,,N Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,,L2 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,,L1 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,28.9
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,5.33
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,7.66
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,8.97
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,38.1
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,,L3 Active Power,kW,1.75
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,,L2 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,,L1 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,,N Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,,L2 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,,L1 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,29.0
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,5.16
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,5.61
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,8.22
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,35.0
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,,L3 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,,L2 Active Power,kW,0.92
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,,L1 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,,N Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,,L2 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,,L1 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,29.1
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,5.37
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,4.94
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,7.96
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,34.3
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,,L3 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,,L2 Active Power,kW,2.8
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,,L1 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,,N Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,,L2 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,,L1 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.07
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,29.2
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,5.06
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,9.09
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,7.92
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,28.3
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,43.2
893084,RUTLAND ROAD RETFORD,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,,L3 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,,L2 Active Power,kW,2.4
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,,L1 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,,N Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,,L2 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,,L1 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.6
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,29.3
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,4.83
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,14.89
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,7.44
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,38.9
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,61.2
893084,RUTLAND ROAD RETFORD,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,33.0
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,,L3 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,,L2 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,,L1 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,,N Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,,L1 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.92
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,29.4
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,5.66
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,14.82
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,7.73
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,60.8
893084,RUTLAND ROAD RETFORD,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,34.1
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,,L3 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,,L2 Active Power,kW,2.64
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,,L1 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,,N Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,,L2 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,,L1 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.98
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,32.3
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,29.5
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,5.68
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,16.17
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,8.01
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,42.1
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,66.3
893084,RUTLAND ROAD RETFORD,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,,L3 Active Power,kW,1.93
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,,L2 Active Power,kW,3.89
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,,L1 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,,N Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,,L2 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,,L1 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.37
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,41.5
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.6
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,29.6
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
