Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,5.81
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,19.99
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,9.0
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,51.3
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,81.7
893084,RUTLAND ROAD RETFORD,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,39.1
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,,L3 Active Power,kW,1.93
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,,L2 Active Power,kW,4.39
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,,L1 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,,L2 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,,L1 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.12
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,29.8
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,5.41
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,17.33
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,11.14
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,42.7
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,70.8
893084,RUTLAND ROAD RETFORD,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,46.7
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,,L3 Active Power,kW,3.32
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,,L2 Active Power,kW,4.13
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,,L1 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,,L3 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,,L2 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,,L1 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.79
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.68
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,34.3
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,29.9
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,6.92
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,17.58
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,11.73
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,42.8
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,72.3
893084,RUTLAND ROAD RETFORD,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,48.9
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,,L3 Active Power,kW,1.65
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,,L2 Active Power,kW,4.03
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,,L1 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,,L2 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,,L1 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.17
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,28.6
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,30.0
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,5.51
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,15.8
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,7.97
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,41.7
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,65.2
893084,RUTLAND ROAD RETFORD,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,,L3 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,,L2 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,,L1 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,,N Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,,L1 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.37
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.64
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,30.5
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,30.1
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,5.64
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,13.98
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,10.46
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,34.7
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,58.0
893084,RUTLAND ROAD RETFORD,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,44.2
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,,L3 Active Power,kW,1.8
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,,L2 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,,L1 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,,N Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,,L2 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,,L1 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.97
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,35.7
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,30.3
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,6.19
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,14.86
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,9.99
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,37.1
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,61.5
893084,RUTLAND ROAD RETFORD,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,42.4
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,,L3 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,,L2 Active Power,kW,1.02
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,,L1 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,,N Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,,L2 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,,L1 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.4
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,29.1
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,30.4
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,6.59
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,13.19
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,9.02
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,55.1
893084,RUTLAND ROAD RETFORD,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,38.6
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,,L3 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,,L2 Active Power,kW,0.93
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,,L1 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,,N Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,,L2 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,,L1 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.61
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,30.5
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,6.58
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,13.37
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,8.66
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,34.9
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,30.5
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,55.6
893084,RUTLAND ROAD RETFORD,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,37.1
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,,L3 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,,L2 Active Power,kW,1.18
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,,L1 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,,N Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,,L2 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,,L1 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.58
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,33.5
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,30.7
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,5.59
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,13.6
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,8.82
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,37.8
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,56.3
893084,RUTLAND ROAD RETFORD,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,,L3 Active Power,kW,1.67
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,,L2 Active Power,kW,1.28
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,,L1 Active Power,kW,1.67
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,,N Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,,L2 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,,L1 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.07
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,30.8
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,5.81
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,14.67
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,8.0
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,38.0
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,60.1
893084,RUTLAND ROAD RETFORD,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,,L3 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,,L2 Active Power,kW,1.08
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,,L1 Active Power,kW,1.75
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,,N Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,,L2 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,,L1 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
