Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.85
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.69
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,38.3
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,30.9
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,5.78
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,13.55
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,15.7
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,39.2
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,26.7
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,56.0
893084,RUTLAND ROAD RETFORD,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,65.7
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,,L3 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,,L2 Active Power,kW,1.14
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,,L1 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,,N Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,,L2 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,,L1 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.67
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.24
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,31.0
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,6.27
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,14.54
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,16.24
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,37.9
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,60.0
893084,RUTLAND ROAD RETFORD,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,67.2
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,,L3 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,,L2 Active Power,kW,1.1
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,,L1 Active Power,kW,1.65
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,,N Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,,L2 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,,L1 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.93
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.12
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,31.1
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,6.3
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,14.5
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,16.16
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,39.2
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,60.2
893084,RUTLAND ROAD RETFORD,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,67.0
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,,L3 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,,L2 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,,L1 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,,N Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,,L2 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,,L1 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.86
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.12
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,36.7
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,31.3
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,6.49
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,13.5
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,16.42
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,38.3
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
893084,RUTLAND ROAD RETFORD,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,68.0
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,,L3 Active Power,kW,1.93
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,,L2 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,,L1 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,,N Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,,L2 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,,L1 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.16
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,35.9
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,31.3
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,6.41
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,14.25
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,16.69
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,58.7
893084,RUTLAND ROAD RETFORD,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,69.1
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,,L3 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,,L2 Active Power,kW,1.15
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,,L1 Active Power,kW,2.26
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,,N Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,,L2 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,,L1 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,26.3
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,10.25
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,5.18
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,7.97
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,43.9
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,35.3
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,,L3 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,,L2 Active Power,kW,1.35
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,,L1 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,,N Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,,L2 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,,L1 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,26.4
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,9.62
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,6.64
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,10.33
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,41.8
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,44.5
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,,L3 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,,L2 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,,L1 Active Power,kW,2.42
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,,N Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,,L2 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,,L1 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,26.4
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,6.61
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,7.11
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,9.24
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,31.1
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,40.2
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,,L3 Active Power,kW,3.57
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,,L2 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,,L1 Active Power,kW,2.25
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,,L3 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,,L2 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,,L1 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,26.4
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,11.68
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,6.11
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,9.99
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,50.2
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,43.3
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,,L3 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,,L2 Active Power,kW,1.39
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,,L1 Active Power,kW,2.42
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,,N Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,,L2 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,,L1 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
