Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,26.4
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,7.92
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,6.32
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,10.1
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,35.4
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,28.7
893084,RUTLAND ROAD RETFORD,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,43.4
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,,L3 Active Power,kW,6.25
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,,L2 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,,L1 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,,N Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,,L3 Current (RMS),A,29.5
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,,L2 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,,L1 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,26.5
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,11.14
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,6.36
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,9.57
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,49.3
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,41.8
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,,L3 Active Power,kW,9.1
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,,L2 Active Power,kW,3.03
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,,L1 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,,N Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,,L3 Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,,L2 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,,L1 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,26.6
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,14.27
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,7.85
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,10.91
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,59.6
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,35.4
893084,RUTLAND ROAD RETFORD,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,47.2
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,,L3 Active Power,kW,9.27
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,,L2 Active Power,kW,3.43
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,,L1 Active Power,kW,2.32
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,,N Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,,L3 Current (RMS),A,37.7
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,,L2 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,,L1 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,26.6
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,14.31
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,9.74
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,10.93
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,59.6
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,42.0
893084,RUTLAND ROAD RETFORD,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,47.4
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,,L3 Active Power,kW,9.24
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,,L2 Active Power,kW,3.7
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,,L1 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,,N Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,,L3 Current (RMS),A,37.7
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,,L2 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,,L1 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,26.5
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,14.14
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,10.69
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,9.25
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,26.9
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,59.3
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,45.6
893084,RUTLAND ROAD RETFORD,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,41.6
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,,L3 Active Power,kW,10.13
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,,L2 Active Power,kW,2.35
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,,L1 Active Power,kW,2.8
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,,N Current (RMS),A,29.1
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,,L3 Current (RMS),A,41.7
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,,L1 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,26.3
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,14.87
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,9.25
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,10.1
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,62.5
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,40.1
893084,RUTLAND ROAD RETFORD,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,45.2
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,,L3 Active Power,kW,10.17
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,,L2 Active Power,kW,2.96
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,,L1 Active Power,kW,2.86
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,,N Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,,L3 Current (RMS),A,41.7
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,,L2 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,,L1 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,26.4
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,16.36
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,10.15
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,10.76
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,68.2
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,44.0
893084,RUTLAND ROAD RETFORD,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,47.2
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,,L3 Active Power,kW,11.13
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,,L2 Active Power,kW,3.6
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,,L1 Active Power,kW,3.55
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,,N Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,,L3 Current (RMS),A,45.5
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,,L2 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,,L1 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,26.6
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,18.71
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,9.48
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,12.07
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,36.5
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,77.3
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,41.4
893084,RUTLAND ROAD RETFORD,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,52.3
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,,L3 Active Power,kW,10.11
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,,L2 Active Power,kW,2.65
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,,L1 Active Power,kW,4.02
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,,N Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,,L3 Current (RMS),A,41.4
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,,L2 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,,L1 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,26.6
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,17.03
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,8.98
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,13.35
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,35.2
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,70.8
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,38.9
893084,RUTLAND ROAD RETFORD,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,57.8
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,,L3 Active Power,kW,9.47
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,,L2 Active Power,kW,2.65
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,,L1 Active Power,kW,3.93
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,,N Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,,L3 Current (RMS),A,38.7
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,,L2 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,,L1 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,26.6
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,16.83
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,8.86
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,14.85
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,34.0
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,70.0
