Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,38.4
893084,RUTLAND ROAD RETFORD,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,63.5
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,,L3 Active Power,kW,9.62
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,,L2 Active Power,kW,2.72
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,,L1 Active Power,kW,4.13
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,,N Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,,L3 Current (RMS),A,39.4
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,,L2 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,,L1 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,26.6
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,15.09
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,8.92
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,14.0
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,32.6
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,63.3
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,38.7
893084,RUTLAND ROAD RETFORD,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,60.9
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,,L3 Active Power,kW,9.81
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,,L2 Active Power,kW,2.51
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,,L1 Active Power,kW,4.66
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,,N Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,,L3 Current (RMS),A,40.5
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,,L1 Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,26.7
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,16.38
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,9.11
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,14.98
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,35.5
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,68.8
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,39.8
893084,RUTLAND ROAD RETFORD,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,64.7
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,,L3 Active Power,kW,9.41
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,,L2 Active Power,kW,4.31
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,,L1 Active Power,kW,4.69
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,,N Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,,L3 Current (RMS),A,38.7
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,,L2 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,,L1 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,26.7
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,16.99
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,12.15
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,15.96
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,71.4
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
893084,RUTLAND ROAD RETFORD,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,69.0
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,,L3 Active Power,kW,9.61
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,,L2 Active Power,kW,2.8
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,,L1 Active Power,kW,4.67
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,,N Current (RMS),A,25.1
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,,L3 Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,,L2 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,,L1 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.85
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,26.9
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,16.46
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,11.37
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,19.54
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,41.1
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,69.4
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,49.4
893084,RUTLAND ROAD RETFORD,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,83.9
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,,L3 Active Power,kW,10.2
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,,L2 Active Power,kW,4.09
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,,L1 Active Power,kW,4.04
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,,N Current (RMS),A,26.6
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,,L3 Current (RMS),A,42.2
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,,L2 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,,L1 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,26.9
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,18.29
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,11.9
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,15.97
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,37.5
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,76.8
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,51.0
893084,RUTLAND ROAD RETFORD,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,69.5
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,,L3 Active Power,kW,9.86
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,,L2 Active Power,kW,5.11
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,,L1 Active Power,kW,11.06
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,,N Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,,L3 Current (RMS),A,40.5
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,,L2 Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,,L1 Current (RMS),A,50.0
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.57
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,26.9
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,18.0
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,14.46
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,22.5
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,39.2
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,75.4
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,60.5
893084,RUTLAND ROAD RETFORD,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,97.0
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,,L3 Active Power,kW,10.72
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,,L2 Active Power,kW,4.48
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,,L1 Active Power,kW,6.26
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,,N Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,,L3 Current (RMS),A,44.5
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,,L2 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,,L1 Current (RMS),A,28.1
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,26.8
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,19.99
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,14.72
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,18.1
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,35.5
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,84.5
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,62.8
893084,RUTLAND ROAD RETFORD,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,77.3
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,,L3 Active Power,kW,11.83
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,,L2 Active Power,kW,12.58
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,,L1 Active Power,kW,5.71
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,,N Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,,L3 Current (RMS),A,48.9
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,,L2 Current (RMS),A,53.8
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,,L1 Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.13
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.71
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,27.1
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,18.47
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,22.64
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,18.34
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,36.4
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,77.6
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,95.3
893084,RUTLAND ROAD RETFORD,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,78.0
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,,L3 Active Power,kW,11.66
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,,L2 Active Power,kW,6.21
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,,L1 Active Power,kW,3.94
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,,N Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,,L3 Current (RMS),A,48.1
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,,L2 Current (RMS),A,33.0
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,,L1 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,27.1
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,18.91
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,13.39
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,16.05
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,36.4
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,79.1
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,61.2
893084,RUTLAND ROAD RETFORD,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,68.6
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,,L3 Active Power,kW,10.17
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,,L2 Active Power,kW,7.61
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,,L1 Active Power,kW,4.55
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,,N Current (RMS),A,26.5
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,,L3 Current (RMS),A,42.0
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,,L2 Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,,L1 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
