Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.2
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,27.1
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,19.61
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,14.65
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,17.38
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,34.3
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,82.2
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,64.0
893084,RUTLAND ROAD RETFORD,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,74.2
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,,L3 Active Power,kW,13.75
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,,L2 Active Power,kW,5.14
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,,L1 Active Power,kW,7.13
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,,N Current (RMS),A,36.1
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,,L3 Current (RMS),A,58.7
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,,L2 Current (RMS),A,26.3
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,,L1 Current (RMS),A,31.1
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.15
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,26.3
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,27.1
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,22.86
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,12.54
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,21.94
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,49.9
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,96.4
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,57.8
893084,RUTLAND ROAD RETFORD,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,93.2
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,,L3 Active Power,kW,9.9
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,,L2 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,,L1 Active Power,kW,6.0
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,,N Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,,L3 Current (RMS),A,41.0
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,,L2 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,,L1 Current (RMS),A,26.3
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.99
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,28.3
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,27.2
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,19.18
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,8.16
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,20.15
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,47.6
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,80.7
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,36.5
893084,RUTLAND ROAD RETFORD,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,85.4
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,,L3 Active Power,kW,13.09
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,,L2 Active Power,kW,2.23
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,,L1 Active Power,kW,3.61
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,,N Current (RMS),A,43.0
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,,L3 Current (RMS),A,57.4
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,,L1 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,27.2
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,22.63
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,9.67
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,15.48
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,47.7
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,95.7
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,42.4
893084,RUTLAND ROAD RETFORD,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,66.3
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,,L3 Active Power,kW,10.11
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,,L2 Active Power,kW,2.69
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,,L1 Active Power,kW,2.59
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,,N Current (RMS),A,29.0
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,,L3 Current (RMS),A,41.5
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,,L2 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,,L1 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.4
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,27.2
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,17.45
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,9.62
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,14.21
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,35.1
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,73.1
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,41.8
893084,RUTLAND ROAD RETFORD,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,60.8
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,,L3 Active Power,kW,10.2
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,,L2 Active Power,kW,4.12
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,,L1 Active Power,kW,4.73
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,,N Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,,L3 Current (RMS),A,42.0
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,,L2 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,,L1 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,27.3
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,18.75
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,11.06
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,15.29
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,36.3
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,78.8
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,47.9
893084,RUTLAND ROAD RETFORD,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,65.8
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,,L3 Active Power,kW,10.12
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,,L2 Active Power,kW,2.8
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,,L1 Active Power,kW,4.93
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,,N Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,,L3 Current (RMS),A,42.0
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,,L2 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,,L1 Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.68
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,27.3
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,19.8
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,9.61
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,18.77
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,43.2
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,83.9
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,42.5
893084,RUTLAND ROAD RETFORD,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,80.0
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,,L3 Active Power,kW,10.47
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,,L2 Active Power,kW,5.08
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,,L1 Active Power,kW,4.77
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,,N Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,,L3 Current (RMS),A,43.2
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,,L2 Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,,L1 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,27.5
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,22.44
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,12.36
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,15.81
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,44.4
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,93.9
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,53.0
893084,RUTLAND ROAD RETFORD,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,67.4
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,,L3 Active Power,kW,11.16
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,,L2 Active Power,kW,5.55
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,,L1 Active Power,kW,4.59
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,,N Current (RMS),A,26.6
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,,L3 Current (RMS),A,46.1
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,,L2 Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,,L1 Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.5
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,27.5
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,22.74
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,14.67
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,16.93
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,41.7
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,95.0
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,61.7
893084,RUTLAND ROAD RETFORD,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,72.0
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,,L3 Active Power,kW,11.1
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,,L2 Active Power,kW,3.71
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,,L1 Active Power,kW,4.72
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,,N Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,,L3 Current (RMS),A,46.1
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,,L2 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,,L1 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.01
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.73
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,27.4
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
