Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,21.84
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,15.06
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,17.02
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,38.6
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,92.1
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,64.1
893084,RUTLAND ROAD RETFORD,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,72.4
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,,L3 Active Power,kW,12.95
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,,L2 Active Power,kW,1.51
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,,L1 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,,N Current (RMS),A,41.2
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,,L3 Current (RMS),A,53.5
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,,L2 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,,L1 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.79
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.98
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,27.1
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,25.43
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,17.25
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,12.84
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,52.4
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,106.1
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,73.6
893084,RUTLAND ROAD RETFORD,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,55.7
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,,L3 Active Power,kW,11.92
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,,L2 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,,L1 Active Power,kW,2.54
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,,N Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,,L3 Current (RMS),A,49.1
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,,L2 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,,L1 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.06
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,29.5
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,27.2
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,27.27
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,12.1
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,13.71
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,62.9
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,115.1
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,52.8
893084,RUTLAND ROAD RETFORD,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,59.2
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,,L3 Active Power,kW,9.32
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,,L2 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,,L1 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,,N Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,,L3 Current (RMS),A,38.9
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,,L2 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,,L1 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,27.5
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,20.74
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,13.87
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,13.24
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,45.8
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,89.8
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,59.6
893084,RUTLAND ROAD RETFORD,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,57.4
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,,L3 Active Power,kW,10.3
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,,L2 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,,L1 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,,N Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,,L3 Current (RMS),A,43.1
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,,L2 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,,L1 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.63
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,27.6
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,19.16
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,12.62
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,14.82
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,38.3
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,81.3
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,55.6
893084,RUTLAND ROAD RETFORD,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,63.6
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,,L3 Active Power,kW,11.33
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,,L2 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,,L1 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,,N Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,,L3 Current (RMS),A,48.1
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,,L2 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,,L1 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.02
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,35.4
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.4
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,27.7
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,18.65
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,19.13
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,14.4
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,39.5
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,79.0
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,81.3
893084,RUTLAND ROAD RETFORD,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,62.1
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,,L3 Active Power,kW,3.59
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,,L2 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,,L1 Active Power,kW,2.23
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,,L3 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,,L1 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.68
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,27.9
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,10.5
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,14.24
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,13.48
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,47.4
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,61.8
893084,RUTLAND ROAD RETFORD,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,58.4
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,,L3 Active Power,kW,3.51
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,,L2 Active Power,kW,0.92
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,,L1 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,,L3 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,,L2 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,,L1 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.37
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,27.9
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,9.89
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,15.05
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,12.1
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,38.0
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,45.2
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,65.3
893084,RUTLAND ROAD RETFORD,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,52.6
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,,L3 Active Power,kW,6.5
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,,L2 Active Power,kW,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,,L1 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,,N Current (RMS),A,22.1
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,,L3 Current (RMS),A,28.1
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,,L2 Current (RMS),A,3.2
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,,L1 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.56
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,27.9
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,15.56
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,13.97
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,11.08
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,66.0
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,60.0
893084,RUTLAND ROAD RETFORD,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,48.0
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,,L3 Active Power,kW,6.05
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,,L2 Active Power,kW,0.28
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,,L1 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,,N Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,,L3 Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,,L2 Current (RMS),A,2.3
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,,L1 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.76
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.03
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,27.9
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,12.82
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,14.4
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,13.48
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,31.1
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,55.9
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,60.8
893084,RUTLAND ROAD RETFORD,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,57.7
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,,L3 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,,L2 Active Power,kW,0.51
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,,L1 Active Power,kW,2.96
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,,N Current (RMS),A,10.7
