Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,,L3 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,,L2 Current (RMS),A,3.4
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,,L1 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.93
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.9
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.3
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,27.8
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,21.07
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,11.01
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,16.58
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,44.5
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,88.9
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,48.4
893084,RUTLAND ROAD RETFORD,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,70.7
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,,L3 Active Power,kW,2.34
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,,L2 Active Power,kW,2.63
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,,L1 Active Power,kW,5.34
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,,N Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,,L3 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,,L2 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,,L1 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.66
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.01
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,55.6
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.0
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.7
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,1.0
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.9
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,27.7
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,22.39
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,11.64
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,24.85
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,62.4
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,99.1
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,49.6
893084,RUTLAND ROAD RETFORD,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,104.1
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,,L3 Active Power,kW,5.24
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,,L2 Active Power,kW,5.69
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,,L1 Active Power,kW,3.46
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,,N Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,,L3 Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,,L2 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,,L1 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.03
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.47
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,49.7
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,67.0
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.7
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.9
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.9
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,27.7
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,24.83
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,13.3
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,20.11
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,52.6
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,105.8
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
893084,RUTLAND ROAD RETFORD,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,85.0
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,,L3 Active Power,kW,7.02
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,,L2 Active Power,kW,3.06
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,,L1 Active Power,kW,4.21
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,,N Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,,L3 Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,,L2 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,,L1 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.52
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,27.6
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,17.69
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,12.82
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,18.48
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,36.5
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,77.4
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,55.0
893084,RUTLAND ROAD RETFORD,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,79.2
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,,L3 Active Power,kW,6.34
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,,L2 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,,L1 Active Power,kW,5.7
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,,N Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,,L3 Current (RMS),A,30.7
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,,L2 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,,L1 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.63
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.43
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,27.6
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,19.73
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,15.47
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,18.19
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,85.2
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,68.2
893084,RUTLAND ROAD RETFORD,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,78.0
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,,L3 Active Power,kW,4.15
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,,L2 Active Power,kW,1.2
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,,L1 Active Power,kW,3.61
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,,N Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,,L3 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,,L2 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,,L1 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,27.7
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,11.19
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,10.8
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,13.24
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,31.1
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,50.6
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,47.8
893084,RUTLAND ROAD RETFORD,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,58.2
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,,L3 Active Power,kW,4.38
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,,L2 Active Power,kW,1.13
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,,L1 Active Power,kW,4.07
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,,N Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,,L3 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,,L2 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,,L1 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.77
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.53
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,27.6
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,10.9
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,10.47
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,16.33
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,36.0
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,49.4
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,47.8
893084,RUTLAND ROAD RETFORD,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,70.7
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,,L3 Active Power,kW,2.5
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,,L2 Active Power,kW,1.14
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,,L1 Active Power,kW,4.97
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,,N Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,,L3 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,,L2 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,,L1 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.34
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,27.5
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,13.0
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,12.75
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,16.23
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,33.0
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,57.7
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,55.0
893084,RUTLAND ROAD RETFORD,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,69.7
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,,L3 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,,L2 Active Power,kW,0.93
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,,L1 Active Power,kW,7.26
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,,N Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,,L3 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,,L2 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,,L1 Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.49
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,36.0
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,27.4
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,8.67
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,11.52
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,15.43
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,35.7
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,40.9
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,50.5
893084,RUTLAND ROAD RETFORD,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,66.5
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,,L3 Active Power,kW,3.27
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,,L2 Active Power,kW,1.0
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,,L1 Active Power,kW,3.03
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,,N Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,,L3 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,,L2 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.91
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,28.3
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
