Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,27.3
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,8.57
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,10.29
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,10.95
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,30.5
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,46.2
893084,RUTLAND ROAD RETFORD,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,48.5
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,,L3 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,,L2 Active Power,kW,0.93
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,,L1 Active Power,kW,2.55
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,,L3 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,,L2 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,,L1 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,27.3
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,9.45
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,9.28
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,10.22
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,45.6
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,41.1
893084,RUTLAND ROAD RETFORD,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,45.2
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,,L3 Active Power,kW,1.12
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,,L2 Active Power,kW,3.42
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,,L1 Active Power,kW,3.21
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,,L2 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,,L1 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.84
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,26.5
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,27.3
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,4.38
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,12.95
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,11.08
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,40.8
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,55.9
893084,RUTLAND ROAD RETFORD,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,48.7
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,,L3 Active Power,kW,1.35
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,,L2 Active Power,kW,3.81
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,,L1 Active Power,kW,2.57
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,,N Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,,L2 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,,L1 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,27.3
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,4.35
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,8.99
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,12.73
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,37.1
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,39.2
893084,RUTLAND ROAD RETFORD,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,56.8
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,,L3 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,,L2 Active Power,kW,5.36
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,,L1 Active Power,kW,2.8
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,,N Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,,L2 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,,L1 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,27.2
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,5.81
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,10.53
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,13.85
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,45.0
893084,RUTLAND ROAD RETFORD,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,59.4
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,,L3 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,,L2 Active Power,kW,4.96
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,,L1 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,,N Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,,L2 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,,L1 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,27.2
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,5.26
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,10.95
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,11.31
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,33.4
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,26.9
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,46.8
893084,RUTLAND ROAD RETFORD,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,49.2
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,,L3 Active Power,kW,0.88
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,,L2 Active Power,kW,1.24
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,,L1 Active Power,kW,3.34
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,,N Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,,L2 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,,L1 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,27.1
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,6.13
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,8.63
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,40.4
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,,L1 Active Power,kW,2.4
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,,N Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,,L3 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,,L2 Current (RMS),A,3.1
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,,L1 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,26.9
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,2.61
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,5.1
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,8.07
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,30.9
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,37.9
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,,L3 Active Power,kW,0.66
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,,L2 Active Power,kW,0.2
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,,L1 Active Power,kW,3.36
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,,L3 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,,L2 Current (RMS),A,2.2
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,,L1 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,26.8
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,8.31
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,5.1
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,10.3
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,41.2
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,46.2
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,,L3 Active Power,kW,1.64
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,,L2 Active Power,kW,1.04
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,,L1 Active Power,kW,3.48
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,,N Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,,L2 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,,L1 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,26.7
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,7.15
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,8.49
