Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,10.1
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,38.1
893084,RUTLAND ROAD RETFORD,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,45.0
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,,L3 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,,L2 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,,L1 Active Power,kW,3.07
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,26.7
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,6.32
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,8.23
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,9.5
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,30.3
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,36.5
893084,RUTLAND ROAD RETFORD,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,42.8
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,,L3 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,,L2 Active Power,kW,2.64
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,,L1 Active Power,kW,2.26
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,,N Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,,L2 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,,L1 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.07
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,26.6
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,12.88
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,8.4
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,12.57
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,30.5
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,57.4
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,38.1
893084,RUTLAND ROAD RETFORD,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,54.3
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,,L3 Active Power,kW,3.24
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,,L2 Active Power,kW,0.82
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,,L1 Active Power,kW,3.14
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,,N Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,,L3 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,,L2 Current (RMS),A,4.1
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,,L1 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,26.5
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,13.18
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,5.22
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,12.32
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,37.8
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,58.6
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,25.1
893084,RUTLAND ROAD RETFORD,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,53.5
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,,L3 Active Power,kW,2.65
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,,L2 Active Power,kW,0.78
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,,L1 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,,N Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,,L3 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,,L1 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,26.4
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,10.51
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,5.25
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,10.54
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,45.6
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,46.2
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,,L3 Active Power,kW,3.58
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,,L2 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,,L1 Active Power,kW,2.58
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,,N Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,,L3 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,,L2 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,,L1 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,26.4
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,11.67
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,6.24
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,10.74
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,30.9
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,50.8
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,46.7
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,,L3 Active Power,kW,3.38
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,,L2 Active Power,kW,1.35
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,,L1 Active Power,kW,2.68
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,,N Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,,L3 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,,L2 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,,L1 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,26.5
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,10.2
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,6.23
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,10.62
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,44.4
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,28.6
893084,RUTLAND ROAD RETFORD,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,48.2
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,,L3 Active Power,kW,4.44
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,,L2 Active Power,kW,0.74
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,,L1 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,,N Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,,L3 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,,L2 Current (RMS),A,4.0
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,,L1 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,26.4
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,10.18
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,4.92
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,8.75
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,44.8
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,40.0
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,,L3 Active Power,kW,2.98
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,,L2 Active Power,kW,0.51
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,,L1 Active Power,kW,3.04
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,,N Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,,L3 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,,L2 Current (RMS),A,3.5
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,,L1 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,26.4
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,11.23
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,5.71
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,10.86
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,50.1
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,49.3
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,,L3 Active Power,kW,2.36
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,,L2 Active Power,kW,0.97
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,,L1 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,,L3 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,,L2 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,,L1 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,26.3
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,10.17
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,6.83
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,8.98
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,46.7
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,40.5
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,,L3 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,,L2 Active Power,kW,1.64
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,,L1 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,,N Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,,L2 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,,L1 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
