Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,26.3
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,6.15
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,5.81
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,10.08
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,33.1
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,45.5
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,,L1 Active Power,kW,2.34
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,,N Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,,L2 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,,L1 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,26.2
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,5.12
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,4.23
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,10.12
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,28.5
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,45.4
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,,L3 Active Power,kW,0.35
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,,L2 Active Power,kW,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,,L1 Active Power,kW,3.44
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,,N Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,,L2 Current (RMS),A,3.5
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,,L1 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,26.1
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,5.95
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,5.93
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,11.9
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,34.9
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,53.2
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,,L3 Active Power,kW,2.3
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,,L2 Active Power,kW,0.7
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,,L1 Active Power,kW,3.05
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,,L3 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,,L2 Current (RMS),A,3.4
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,,L1 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,25.9
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,9.4
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,8.97
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,12.42
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,42.5
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,40.3
893084,RUTLAND ROAD RETFORD,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,54.1
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,,L3 Active Power,kW,2.77
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,,L2 Active Power,kW,1.19
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,,L1 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,,N Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,,L3 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,,L2 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,,L1 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,26.0
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,10.97
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,8.43
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,11.63
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,48.1
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,37.8
893084,RUTLAND ROAD RETFORD,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,51.3
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,,L3 Active Power,kW,3.99
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,,L2 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,,L1 Active Power,kW,2.97
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,,N Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,,L3 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,,L2 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,,L1 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,26.0
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,9.04
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,9.44
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,14.32
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,36.0
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,40.7
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,41.9
893084,RUTLAND ROAD RETFORD,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,65.0
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,,L3 Active Power,kW,4.17
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,,L2 Active Power,kW,0.87
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,,L1 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,,N Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,,L3 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,,L2 Current (RMS),A,4.1
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,,L1 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,25.8
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,10.98
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,8.2
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,12.72
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,31.8
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,48.0
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,36.8
893084,RUTLAND ROAD RETFORD,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,56.3
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,,L3 Active Power,kW,3.98
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,,L2 Active Power,kW,0.85
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,,L1 Active Power,kW,3.28
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,,N Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,,L3 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,,L2 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,,L1 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.79
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,25.7
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,12.36
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,8.56
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,12.41
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,31.3
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,53.2
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,39.9
893084,RUTLAND ROAD RETFORD,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,54.9
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,,L3 Active Power,kW,4.19
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,,L2 Active Power,kW,1.0
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,,L1 Active Power,kW,3.26
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,,N Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,,L3 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,,L2 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,,L1 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,25.7
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,12.44
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,8.18
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,12.65
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,53.4
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,36.8
893084,RUTLAND ROAD RETFORD,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,56.3
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,,L3 Active Power,kW,2.56
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,,L2 Active Power,kW,3.41
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,,L1 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,,N Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,,L2 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,,L1 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
