Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,25.7
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,9.14
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,8.39
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,10.22
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,40.8
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,37.2
893084,RUTLAND ROAD RETFORD,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,45.8
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,,L3 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,,L2 Active Power,kW,2.51
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,,L1 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,,N Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,,L2 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,,L1 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,25.7
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,7.82
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,7.46
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,7.78
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,26.3
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,36.7
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,36.5
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,,L3 Active Power,kW,0.8
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,,L2 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,,L1 Active Power,kW,2.79
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,,L3 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,,L2 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,,L1 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,25.6
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,6.96
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,7.07
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,8.56
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,28.1
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,32.7
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,,L3 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,,L2 Active Power,kW,0.9
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,,L1 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,,N Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,,L2 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,,L1 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,25.4
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,5.37
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,7.21
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,8.23
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,29.5
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,,L3 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,,L2 Active Power,kW,1.55
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,,L1 Active Power,kW,5.25
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,,N Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,,L2 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,,L1 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,25.4
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,4.57
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,8.57
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,12.45
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,35.3
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,38.6
893084,RUTLAND ROAD RETFORD,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,55.1
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,,L3 Active Power,kW,0.57
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,,L2 Active Power,kW,3.6
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,,L1 Active Power,kW,4.1
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,,N Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,,L3 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,,L2 Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,,L1 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,25.4
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,4.71
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,10.75
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,11.58
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,35.6
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,26.6
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,48.7
893084,RUTLAND ROAD RETFORD,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,51.0
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,,L3 Active Power,kW,2.57
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,,L2 Active Power,kW,7.82
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,,L1 Active Power,kW,3.71
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,,N Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,,L3 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,,L2 Current (RMS),A,36.8
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,,L1 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,25.3
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,9.54
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,16.9
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,9.86
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,44.1
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,43.8
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,72.9
893084,RUTLAND ROAD RETFORD,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,43.9
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,,L3 Active Power,kW,3.89
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,,L2 Active Power,kW,2.42
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,,L1 Active Power,kW,3.13
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,,N Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,,L3 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,,L2 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,,L1 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.14
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,57.8
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,74.8
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,25.3
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,9.73
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,22.05
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,9.25
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,64.3
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,43.4
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,95.6
893084,RUTLAND ROAD RETFORD,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,41.8
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,,L3 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,,L2 Active Power,kW,5.29
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,,L1 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,,N Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,,L2 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,,L1 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,25.4
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,5.41
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,10.96
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,8.93
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,30.9
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,47.3
893084,RUTLAND ROAD RETFORD,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,40.1
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,,L3 Active Power,kW,2.75
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,,L2 Active Power,kW,4.09
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,,L1 Active Power,kW,3.73
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,,L3 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,,L2 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,,L1 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,25.3
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,6.91
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,15.87
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,10.58
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,40.5
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,66.6
893084,RUTLAND ROAD RETFORD,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,46.2
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,,L3 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,,L2 Active Power,kW,2.32
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,,L1 Active Power,kW,4.56
