Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,,N Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,,L2 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,,L1 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.91
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,26.9
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,25.2
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,6.73
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,12.3
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,12.35
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,36.4
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,54.8
893084,RUTLAND ROAD RETFORD,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,52.6
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,,L3 Active Power,kW,3.04
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,,L2 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,,L1 Active Power,kW,4.01
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,,L3 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,,L1 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.28
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,40.1
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.2
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,25.2
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,9.42
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,16.9
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,13.12
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,41.9
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,43.6
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,73.1
893084,RUTLAND ROAD RETFORD,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,56.4
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,,L3 Active Power,kW,3.49
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,,L2 Active Power,kW,1.54
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,,L1 Active Power,kW,6.0
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,,N Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,,L3 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,,L2 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,,L1 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.72
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,38.4
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,25.3
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,8.56
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,15.46
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,14.31
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,43.8
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,39.3
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,68.1
893084,RUTLAND ROAD RETFORD,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,60.8
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,,L3 Active Power,kW,2.45
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,,L2 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,,L1 Active Power,kW,4.67
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,,L1 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.02
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,25.3
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,9.08
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,13.14
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,12.2
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,40.7
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,55.5
893084,RUTLAND ROAD RETFORD,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,52.4
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,,L3 Active Power,kW,2.59
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,,L2 Active Power,kW,3.49
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,,L1 Active Power,kW,2.76
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,,N Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,,L3 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,,L2 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,,L1 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,25.2
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,9.24
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,10.2
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,10.98
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,29.5
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,41.7
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,45.4
893084,RUTLAND ROAD RETFORD,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,50.0
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,,L3 Active Power,kW,4.57
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,,L2 Active Power,kW,1.65
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,,L1 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,,N Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,,L3 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,,L2 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,,L1 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,25.2
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,11.31
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,11.2
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,11.87
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,48.8
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,49.5
893084,RUTLAND ROAD RETFORD,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,52.6
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,,L3 Active Power,kW,2.98
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,,L2 Active Power,kW,2.82
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,,L1 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,,N Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,,L3 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,,L2 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,,L1 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.19
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,40.3
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.0
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,25.3
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,11.22
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,22.37
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,12.33
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,52.4
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,48.7
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,92.3
893084,RUTLAND ROAD RETFORD,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,54.2
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,,L3 Active Power,kW,2.93
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,,L2 Active Power,kW,3.86
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,,L1 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,,N Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,,L3 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,,L2 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,,L1 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.75
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,25.3
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,8.97
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,15.98
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,12.31
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,36.9
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,39.9
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,67.8
893084,RUTLAND ROAD RETFORD,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,53.0
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,,L3 Active Power,kW,2.19
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,,L2 Active Power,kW,4.64
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,,L1 Active Power,kW,3.74
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,,N Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,,L2 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,,L1 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,25.4
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,8.98
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,11.66
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,12.83
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,32.6
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,39.8
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,50.9
893084,RUTLAND ROAD RETFORD,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,55.8
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,,L3 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,,L2 Active Power,kW,9.48
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,,L1 Active Power,kW,3.89
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,,N Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,,L2 Current (RMS),A,41.5
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,,L1 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
