Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,25.4
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,9.88
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,15.43
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,13.85
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,42.9
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,65.5
893084,RUTLAND ROAD RETFORD,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,59.5
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,,L3 Active Power,kW,3.35
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,,L2 Active Power,kW,4.23
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,,L1 Active Power,kW,1.51
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,,N Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,,L3 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,,L2 Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,,L1 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,25.5
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,11.19
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,12.11
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,8.27
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,48.5
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,52.5
893084,RUTLAND ROAD RETFORD,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,37.3
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,,L3 Active Power,kW,3.66
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,,L2 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,,L1 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,,N Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,,L3 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,,L2 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,,L1 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,25.5
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,10.18
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,11.88
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,9.7
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,44.8
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,50.6
893084,RUTLAND ROAD RETFORD,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,42.8
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,,L3 Active Power,kW,6.03
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,,L2 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,,L1 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,,N Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,,L3 Current (RMS),A,30.6
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,,L1 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,25.5
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,11.82
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,12.72
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,11.72
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,54.1
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,54.9
893084,RUTLAND ROAD RETFORD,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,51.0
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,,L3 Active Power,kW,4.09
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,,L2 Active Power,kW,1.55
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,,L1 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,,N Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,,L3 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,,L2 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,,L1 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.66
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,25.6
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,9.81
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,12.99
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,16.16
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,44.0
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,55.0
893084,RUTLAND ROAD RETFORD,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,69.3
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,,L3 Active Power,kW,3.87
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,,L2 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,,L1 Active Power,kW,2.75
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,,N Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,,L3 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,,L1 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.7
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,31.3
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,25.5
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,10.45
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,16.08
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,11.6
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,38.1
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,45.5
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,69.4
893084,RUTLAND ROAD RETFORD,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,50.6
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,,L3 Active Power,kW,5.09
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,,L2 Active Power,kW,2.54
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,,L1 Active Power,kW,3.12
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,,N Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,,L3 Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,,L2 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,,L1 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,25.6
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,11.58
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,11.46
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,9.6
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,32.8
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,52.5
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,48.6
893084,RUTLAND ROAD RETFORD,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,43.4
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,,L3 Active Power,kW,10.83
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,,L2 Active Power,kW,3.36
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,,L1 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,,N Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,,L3 Current (RMS),A,45.2
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,,L2 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,,L1 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,25.6
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,17.02
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,13.09
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,10.38
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,72.1
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,54.8
893084,RUTLAND ROAD RETFORD,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,45.1
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,,L3 Active Power,kW,8.33
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,,L2 Active Power,kW,3.04
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,,L1 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,,N Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,,L3 Current (RMS),A,41.5
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,,L2 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,,L1 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.52
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,36.4
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,25.6
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,12.41
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,12.19
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,18.27
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,41.1
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,57.6
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,51.4
893084,RUTLAND ROAD RETFORD,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,78.9
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,,L3 Active Power,kW,8.44
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,,L2 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,,L1 Active Power,kW,2.3
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,,N Current (RMS),A,31.5
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,,L3 Current (RMS),A,40.5
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,,L2 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,,L1 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.96
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,35.3
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,25.5
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
