Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,13.15
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,9.82
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,18.51
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,37.8
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,58.0
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,41.8
893084,RUTLAND ROAD RETFORD,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,79.6
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,,L3 Active Power,kW,6.96
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,,L2 Active Power,kW,1.16
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,,L1 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,,N Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,,L3 Current (RMS),A,35.0
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,,L2 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,,L1 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,25.5
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,13.03
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,8.67
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,13.55
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,59.1
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,37.7
893084,RUTLAND ROAD RETFORD,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,58.0
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,,L3 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,,L2 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,,L1 Active Power,kW,2.6
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,,N Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,,L1 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,25.6
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,5.48
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,9.42
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,11.95
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,30.3
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,41.1
893084,RUTLAND ROAD RETFORD,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,52.6
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,,L3 Active Power,kW,2.58
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,,L2 Active Power,kW,1.01
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,,L1 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,,L3 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,,L2 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,,L1 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,25.7
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,6.24
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,7.86
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,10.06
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,44.6
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,,L3 Active Power,kW,5.16
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,,L2 Active Power,kW,0.78
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,,L1 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,,N Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,,L3 Current (RMS),A,25.7
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,,L2 Current (RMS),A,4.2
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,,L1 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,25.9
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,10.37
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,7.22
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,10.61
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,45.9
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,32.8
893084,RUTLAND ROAD RETFORD,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,45.8
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,,L3 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,,L2 Active Power,kW,1.12
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,,L1 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,,N Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,,L2 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,,L1 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,26.0
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,5.75
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,6.76
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,8.31
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,26.7
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,29.9
893084,RUTLAND ROAD RETFORD,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,36.4
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,,L3 Active Power,kW,2.71
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,,L2 Active Power,kW,1.16
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,,L1 Active Power,kW,1.58
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,,L3 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,,L2 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,,L1 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,26.0
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,6.6
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,6.73
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,8.02
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,29.9
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,35.3
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,,L3 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,,L2 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,,L1 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,,N Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,,L1 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,26.0
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,5.46
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,6.09
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,7.54
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,,L3 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,,L2 Active Power,kW,0.9
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,,L1 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,,N Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,,L1 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,26.0
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,7.47
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,6.34
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,8.5
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,33.4
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,,L3 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,,L2 Active Power,kW,1.14
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,,L1 Active Power,kW,1.65
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,,N Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,,L2 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,,L1 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,25.9
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,6.49
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,7.65
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,8.33
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,32.8
893084,RUTLAND ROAD RETFORD,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,36.2
893084,RUTLAND ROAD RETFORD,2023-08-14 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-14 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-14 04:20:00+00:00,feeder,,L3 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-14 04:20:00+00:00,feeder,,L2 Active Power,kW,1.08
893084,RUTLAND ROAD RETFORD,2023-08-14 04:20:00+00:00,feeder,,L1 Active Power,kW,1.64
893084,RUTLAND ROAD RETFORD,2023-08-14 04:20:00+00:00,feeder,,N Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-14 04:20:00+00:00,feeder,,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-14 04:20:00+00:00,feeder,,L2 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-14 04:20:00+00:00,feeder,,L1 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
893084,RUTLAND ROAD RETFORD,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
