Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,26.6
893084,RUTLAND ROAD RETFORD,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
893084,RUTLAND ROAD RETFORD,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
893084,RUTLAND ROAD RETFORD,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
893084,RUTLAND ROAD RETFORD,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
893084,RUTLAND ROAD RETFORD,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
893084,RUTLAND ROAD RETFORD,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,5.28
893084,RUTLAND ROAD RETFORD,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,8.02
893084,RUTLAND ROAD RETFORD,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,10.29
893084,RUTLAND ROAD RETFORD,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,44.7
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,,L3 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,,L2 Active Power,kW,3.15
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,,L1 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,,L2 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,,L1 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,26.7
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,5.12
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,7.88
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,12.23
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,34.3
893084,RUTLAND ROAD RETFORD,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,51.6
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,,L3 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,,L2 Active Power,kW,3.86
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,,L1 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,,N Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,,L2 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,,L1 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,26.9
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,5.42
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,8.14
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,11.51
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,35.2
893084,RUTLAND ROAD RETFORD,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,48.6
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,,L3 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,,L2 Active Power,kW,4.21
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,,L1 Active Power,kW,3.86
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,,N Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,,L2 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,,L1 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,27.0
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,4.86
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,8.67
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,9.0
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,37.2
893084,RUTLAND ROAD RETFORD,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,38.7
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,,L3 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,,L2 Active Power,kW,4.28
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,,L1 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,,N Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,,L2 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,,L1 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,27.2
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,5.42
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,8.82
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,8.18
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,37.4
893084,RUTLAND ROAD RETFORD,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,36.4
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,,L3 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,,L2 Active Power,kW,4.23
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,,L1 Active Power,kW,3.28
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,,N Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,,L2 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,,L1 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,27.3
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,5.49
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,8.65
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,13.25
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,55.8
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,,L3 Active Power,kW,1.61
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,,L2 Active Power,kW,4.27
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,,L1 Active Power,kW,2.96
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,,L2 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,,L1 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,27.4
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,5.38
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,8.53
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,13.62
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,30.9
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,36.6
893084,RUTLAND ROAD RETFORD,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,57.1
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,,L3 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,,L2 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,,L1 Active Power,kW,3.34
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,,N Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,,L1 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,27.4
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,5.82
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,6.23
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,11.38
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,48.5
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,,L3 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,,L2 Active Power,kW,1.0
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,,L1 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,,N Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,,L2 Current (RMS),A,4.4
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,,L1 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,27.5
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,6.12
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,6.41
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,13.16
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,28.6
893084,RUTLAND ROAD RETFORD,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,55.8
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,,L3 Active Power,kW,3.85
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,,L2 Active Power,kW,1.05
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,,L1 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,,N Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,,L3 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,,L2 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,,L1 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,27.5
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,7.73
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,8.5
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,13.54
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,26.3
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,34.3
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,36.6
893084,RUTLAND ROAD RETFORD,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,57.1
893084,RUTLAND ROAD RETFORD,2023-08-14 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-14 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-14 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-14 01:10:00+00:00,feeder,,L3 Active Power,kW,3.56
893084,RUTLAND ROAD RETFORD,2023-08-14 01:10:00+00:00,feeder,,L2 Active Power,kW,1.0
