Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-17 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-17 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-17 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-17 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 23:40:00+00:00,transformer,,Temperature,C,29.3
893084,RUTLAND ROAD RETFORD,2023-08-17 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-17 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
893084,RUTLAND ROAD RETFORD,2023-08-17 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-17 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
893084,RUTLAND ROAD RETFORD,2023-08-17 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-17 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
893084,RUTLAND ROAD RETFORD,2023-08-17 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
893084,RUTLAND ROAD RETFORD,2023-08-17 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
893084,RUTLAND ROAD RETFORD,2023-08-17 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
893084,RUTLAND ROAD RETFORD,2023-08-17 23:40:00+00:00,busbar,,L3 Active Power,kW,6.46
893084,RUTLAND ROAD RETFORD,2023-08-17 23:40:00+00:00,busbar,,L2 Active Power,kW,7.83
893084,RUTLAND ROAD RETFORD,2023-08-17 23:40:00+00:00,busbar,,L1 Active Power,kW,10.41
893084,RUTLAND ROAD RETFORD,2023-08-17 23:40:00+00:00,busbar,,N Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-17 23:40:00+00:00,busbar,,L3 Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-17 23:40:00+00:00,busbar,,L2 Current (RMS),A,34.3
893084,RUTLAND ROAD RETFORD,2023-08-17 23:40:00+00:00,busbar,,L1 Current (RMS),A,45.0
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,,L3 Active Power,kW,3.61
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,,L2 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,,L1 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,,N Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,,L3 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,,L2 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,,L1 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,3.0,N Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,2.0,N Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,transformer,,Temperature,C,29.4
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,busbar,,L3 Active Power,kW,10.51
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,busbar,,L2 Active Power,kW,8.12
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,busbar,,L1 Active Power,kW,10.76
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,busbar,,N Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,busbar,,L3 Current (RMS),A,44.9
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,busbar,,L2 Current (RMS),A,35.1
893084,RUTLAND ROAD RETFORD,2023-08-17 23:30:00+00:00,busbar,,L1 Current (RMS),A,46.6
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,,L3 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,,L2 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,,L1 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,,N Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,,L2 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,,L1 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,transformer,,Temperature,C,29.4
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,busbar,,L3 Active Power,kW,7.89
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,busbar,,L2 Active Power,kW,8.13
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,busbar,,L1 Active Power,kW,12.75
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,busbar,,N Current (RMS),A,28.1
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,busbar,,L3 Current (RMS),A,35.1
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,busbar,,L2 Current (RMS),A,35.6
893084,RUTLAND ROAD RETFORD,2023-08-17 23:20:00+00:00,busbar,,L1 Current (RMS),A,54.3
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,,L3 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,,L2 Active Power,kW,1.35
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,,L1 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,,N Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,,L2 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,,L1 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,transformer,,Temperature,C,29.5
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,busbar,,L3 Active Power,kW,6.42
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,busbar,,L2 Active Power,kW,8.57
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,busbar,,L1 Active Power,kW,11.92
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,busbar,,N Current (RMS),A,26.6
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,busbar,,L3 Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,busbar,,L2 Current (RMS),A,36.8
893084,RUTLAND ROAD RETFORD,2023-08-17 23:10:00+00:00,busbar,,L1 Current (RMS),A,50.7
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,,L3 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,,L2 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,,L1 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,,N Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,,L2 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,,L1 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,transformer,,Temperature,C,29.5
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,busbar,,L3 Active Power,kW,6.84
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,busbar,,L2 Active Power,kW,8.64
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,busbar,,L1 Active Power,kW,11.52
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,busbar,,N Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,busbar,,L3 Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,busbar,,L2 Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-17 23:00:00+00:00,busbar,,L1 Current (RMS),A,49.5
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,,L3 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,,L2 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,,L1 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,,N Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,,L2 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,,L1 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,3.0,N Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,transformer,,Temperature,C,29.6
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,busbar,,L3 Active Power,kW,7.61
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,busbar,,L2 Active Power,kW,8.94
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,busbar,,L1 Active Power,kW,11.92
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,busbar,,N Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,busbar,,L3 Current (RMS),A,34.7
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,busbar,,L2 Current (RMS),A,38.5
893084,RUTLAND ROAD RETFORD,2023-08-17 22:50:00+00:00,busbar,,L1 Current (RMS),A,51.4
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,,L3 Active Power,kW,3.26
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,,L2 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,,L1 Active Power,kW,2.35
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,,N Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,,L3 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,,L2 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,,L1 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,transformer,,Temperature,C,29.7
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,busbar,,L3 Active Power,kW,9.83
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,busbar,,L2 Active Power,kW,9.98
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,busbar,,L1 Active Power,kW,12.0
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,busbar,,N Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,busbar,,L3 Current (RMS),A,43.3
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,busbar,,L2 Current (RMS),A,42.3
893084,RUTLAND ROAD RETFORD,2023-08-17 22:40:00+00:00,busbar,,L1 Current (RMS),A,52.0
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,,L3 Active Power,kW,2.75
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,,L2 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,,L1 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,,N Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,,L3 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,,L2 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,,L1 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,transformer,,Temperature,C,29.7
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,busbar,,L3 Active Power,kW,7.77
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,busbar,,L2 Active Power,kW,11.61
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,busbar,,L1 Active Power,kW,11.48
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,busbar,,N Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,busbar,,L3 Current (RMS),A,34.9
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,busbar,,L2 Current (RMS),A,48.6
893084,RUTLAND ROAD RETFORD,2023-08-17 22:30:00+00:00,busbar,,L1 Current (RMS),A,49.8
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,,L3 Active Power,kW,4.31
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,,L2 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,,L1 Active Power,kW,2.41
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,,N Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,,L3 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,,L2 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,,L1 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,transformer,,Temperature,C,29.8
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,busbar,,L3 Active Power,kW,9.94
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,busbar,,L2 Active Power,kW,9.48
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,busbar,,L1 Active Power,kW,12.16
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,busbar,,N Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,busbar,,L3 Current (RMS),A,44.0
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,busbar,,L2 Current (RMS),A,40.9
893084,RUTLAND ROAD RETFORD,2023-08-17 22:20:00+00:00,busbar,,L1 Current (RMS),A,52.6
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,,L3 Active Power,kW,6.74
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,,L2 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,,L1 Active Power,kW,2.02
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,,N Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,,L3 Current (RMS),A,28.3
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,,L2 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,,L1 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,transformer,,Temperature,C,29.9
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
