Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,busbar,,L3 Active Power,kW,11.4
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,busbar,,L2 Active Power,kW,8.96
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,busbar,,L1 Active Power,kW,12.28
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,busbar,,N Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,busbar,,L3 Current (RMS),A,48.8
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,busbar,,L2 Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-17 22:10:00+00:00,busbar,,L1 Current (RMS),A,53.0
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,,L3 Active Power,kW,9.79
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,,L2 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,,L1 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,,N Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,,L3 Current (RMS),A,40.1
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,,L2 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,,L1 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,2.0,N Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,transformer,,Temperature,C,30.0
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,busbar,,L3 Active Power,kW,14.2
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,busbar,,L2 Active Power,kW,8.83
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,busbar,,L1 Active Power,kW,15.04
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,busbar,,N Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,busbar,,L3 Current (RMS),A,59.4
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,busbar,,L2 Current (RMS),A,38.6
893084,RUTLAND ROAD RETFORD,2023-08-17 22:00:00+00:00,busbar,,L1 Current (RMS),A,63.6
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,,L3 Active Power,kW,11.61
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,,L2 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,,L1 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,,N Current (RMS),A,35.5
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,,L3 Current (RMS),A,47.2
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,,L2 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,,L1 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,transformer,,Temperature,C,30.0
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,busbar,,L3 Active Power,kW,15.89
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,busbar,,L2 Active Power,kW,10.58
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,busbar,,L1 Active Power,kW,13.13
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,busbar,,N Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,busbar,,L3 Current (RMS),A,65.9
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,busbar,,L2 Current (RMS),A,45.5
893084,RUTLAND ROAD RETFORD,2023-08-17 21:50:00+00:00,busbar,,L1 Current (RMS),A,56.3
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,,L3 Active Power,kW,9.59
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,,L2 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,,L1 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,,N Current (RMS),A,28.3
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,,L3 Current (RMS),A,38.9
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,,L2 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,,L1 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,3.0,N Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,2.0,N Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,transformer,,Temperature,C,30.1
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,busbar,,L3 Active Power,kW,14.24
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,busbar,,L2 Active Power,kW,11.45
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,busbar,,L1 Active Power,kW,13.69
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,busbar,,N Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,busbar,,L3 Current (RMS),A,59.1
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,busbar,,L2 Current (RMS),A,48.7
893084,RUTLAND ROAD RETFORD,2023-08-17 21:40:00+00:00,busbar,,L1 Current (RMS),A,58.4
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,,L3 Active Power,kW,9.42
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,,L2 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,,L1 Active Power,kW,2.34
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,,N Current (RMS),A,28.5
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,,L3 Current (RMS),A,38.4
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,,L2 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,,L1 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,2.0,N Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,transformer,,Temperature,C,30.2
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,busbar,,L3 Active Power,kW,14.16
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,busbar,,L2 Active Power,kW,10.82
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,busbar,,L1 Active Power,kW,14.33
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,busbar,,N Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,busbar,,L3 Current (RMS),A,59.0
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,busbar,,L2 Current (RMS),A,46.4
893084,RUTLAND ROAD RETFORD,2023-08-17 21:30:00+00:00,busbar,,L1 Current (RMS),A,61.4
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,,L3 Active Power,kW,10.1
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,,L2 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,,L1 Active Power,kW,2.27
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,,N Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,,L3 Current (RMS),A,41.5
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,,L2 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,,L1 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,transformer,,Temperature,C,30.3
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,busbar,,L3 Active Power,kW,15.26
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,busbar,,L2 Active Power,kW,9.61
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,busbar,,L1 Active Power,kW,14.55
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,busbar,,N Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,busbar,,L3 Current (RMS),A,63.8
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,busbar,,L2 Current (RMS),A,41.7
893084,RUTLAND ROAD RETFORD,2023-08-17 21:20:00+00:00,busbar,,L1 Current (RMS),A,62.5
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,,L3 Active Power,kW,9.72
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,,L2 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,,L1 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,,N Current (RMS),A,29.1
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,,L3 Current (RMS),A,39.7
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,,L2 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,,L1 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,transformer,,Temperature,C,30.3
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,busbar,,L3 Active Power,kW,15.72
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,busbar,,L2 Active Power,kW,9.7
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,busbar,,L1 Active Power,kW,15.2
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,busbar,,N Current (RMS),A,33.4
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,busbar,,L3 Current (RMS),A,65.6
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,busbar,,L2 Current (RMS),A,42.3
893084,RUTLAND ROAD RETFORD,2023-08-17 21:10:00+00:00,busbar,,L1 Current (RMS),A,65.4
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,,L3 Active Power,kW,9.48
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,,L2 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,,L1 Active Power,kW,2.4
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,,N Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,,L3 Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,,L1 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,3.0,N Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,2.0,N Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,transformer,,Temperature,C,30.4
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,busbar,,L3 Active Power,kW,15.36
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,busbar,,L2 Active Power,kW,10.45
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,busbar,,L1 Active Power,kW,14.02
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,busbar,,N Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,busbar,,L3 Current (RMS),A,64.3
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,busbar,,L2 Current (RMS),A,44.8
893084,RUTLAND ROAD RETFORD,2023-08-17 21:00:00+00:00,busbar,,L1 Current (RMS),A,60.4
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,,L3 Active Power,kW,9.56
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,,L2 Active Power,kW,3.69
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,,L1 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,,N Current (RMS),A,26.7
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,,L3 Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,,L2 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,,L1 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,3.0,N Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,transformer,,Temperature,C,30.4
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,busbar,,L3 Active Power,kW,16.33
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,busbar,,L2 Active Power,kW,12.1
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,busbar,,L1 Active Power,kW,15.42
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,busbar,,N Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,busbar,,L3 Current (RMS),A,67.8
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,busbar,,L2 Current (RMS),A,50.8
893084,RUTLAND ROAD RETFORD,2023-08-17 20:50:00+00:00,busbar,,L1 Current (RMS),A,65.5
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,,L3 Active Power,kW,9.69
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,,L2 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,,L1 Active Power,kW,3.39
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,,N Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,,L3 Current (RMS),A,39.2
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,,L2 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,,L1 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,transformer,,Temperature,C,30.4
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.65
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,busbar,,L3 Active Power,kW,16.17
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,busbar,,L2 Active Power,kW,10.18
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,busbar,,L1 Active Power,kW,16.97
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,busbar,,N Current (RMS),A,35.1
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,busbar,,L3 Current (RMS),A,67.1
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,busbar,,L2 Current (RMS),A,44.2
893084,RUTLAND ROAD RETFORD,2023-08-17 20:40:00+00:00,busbar,,L1 Current (RMS),A,71.8
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,,L3 Active Power,kW,9.41
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,,L2 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,,L1 Active Power,kW,4.6
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,,N Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,,L3 Current (RMS),A,38.3
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,,L2 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,,L1 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
