Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,3.0,N Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.44
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,2.0,N Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,transformer,,Temperature,C,30.6
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,busbar,,L3 Active Power,kW,16.54
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,busbar,,L2 Active Power,kW,10.56
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,busbar,,L1 Active Power,kW,20.51
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,busbar,,N Current (RMS),A,41.3
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,busbar,,L3 Current (RMS),A,69.4
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,busbar,,L2 Current (RMS),A,45.5
893084,RUTLAND ROAD RETFORD,2023-08-17 20:30:00+00:00,busbar,,L1 Current (RMS),A,86.9
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,,L3 Active Power,kW,9.47
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,,L2 Active Power,kW,1.63
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,,L1 Active Power,kW,5.68
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,,N Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,,L3 Current (RMS),A,38.6
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,,L2 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,,L1 Current (RMS),A,25.1
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.96
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.39
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,2.0,N Current (RMS),A,28.1
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,transformer,,Temperature,C,30.7
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,busbar,,L3 Active Power,kW,21.8
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,busbar,,L2 Active Power,kW,11.5
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,busbar,,L1 Active Power,kW,24.29
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,busbar,,N Current (RMS),A,49.1
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,busbar,,L3 Current (RMS),A,89.4
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,busbar,,L2 Current (RMS),A,49.4
893084,RUTLAND ROAD RETFORD,2023-08-17 20:20:00+00:00,busbar,,L1 Current (RMS),A,101.7
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,,L3 Active Power,kW,9.73
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,,L2 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,,L1 Active Power,kW,4.26
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,,N Current (RMS),A,28.6
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,,L3 Current (RMS),A,39.8
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,,L2 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,,L1 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,3.0,N Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.22
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.84
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,2.0,N Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,transformer,,Temperature,C,30.8
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,busbar,,L3 Active Power,kW,20.81
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,busbar,,L2 Active Power,kW,9.69
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,busbar,,L1 Active Power,kW,21.81
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,busbar,,N Current (RMS),A,49.0
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,busbar,,L3 Current (RMS),A,86.1
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,busbar,,L2 Current (RMS),A,43.0
893084,RUTLAND ROAD RETFORD,2023-08-17 20:10:00+00:00,busbar,,L1 Current (RMS),A,91.6
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,,L3 Active Power,kW,12.33
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,,L2 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,,L1 Active Power,kW,5.3
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,,N Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,,L3 Current (RMS),A,51.1
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,,L2 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,,L1 Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,3.0,N Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,2.0,N Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,transformer,,Temperature,C,30.9
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,busbar,,L3 Active Power,kW,23.14
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,busbar,,L2 Active Power,kW,8.27
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,busbar,,L1 Active Power,kW,19.29
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,busbar,,N Current (RMS),A,57.2
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,busbar,,L3 Current (RMS),A,95.8
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,busbar,,L2 Current (RMS),A,37.4
893084,RUTLAND ROAD RETFORD,2023-08-17 20:00:00+00:00,busbar,,L1 Current (RMS),A,82.6
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,,L3 Active Power,kW,12.33
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,,L2 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,,L1 Active Power,kW,3.5
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,,N Current (RMS),A,38.7
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,,L3 Current (RMS),A,50.3
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,,L2 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,,L1 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.06
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,2.0,N Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,transformer,,Temperature,C,31.0
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,busbar,,L3 Active Power,kW,23.62
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,busbar,,L2 Active Power,kW,8.92
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,busbar,,L1 Active Power,kW,17.03
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,busbar,,N Current (RMS),A,51.5
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,busbar,,L3 Current (RMS),A,97.1
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,busbar,,L2 Current (RMS),A,40.3
893084,RUTLAND ROAD RETFORD,2023-08-17 19:50:00+00:00,busbar,,L1 Current (RMS),A,72.4
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,,L3 Active Power,kW,15.02
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,,L2 Active Power,kW,1.61
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,,L1 Active Power,kW,2.95
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,,N Current (RMS),A,49.5
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,,L3 Current (RMS),A,63.1
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,,L2 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,,L1 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,3.0,N Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.37
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,2.0,N Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,transformer,,Temperature,C,31.1
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,busbar,,L3 Active Power,kW,23.04
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,busbar,,L2 Active Power,kW,9.81
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,busbar,,L1 Active Power,kW,17.21
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,busbar,,N Current (RMS),A,47.8
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,busbar,,L3 Current (RMS),A,95.0
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,busbar,,L2 Current (RMS),A,42.7
893084,RUTLAND ROAD RETFORD,2023-08-17 19:40:00+00:00,busbar,,L1 Current (RMS),A,73.2
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,,L3 Active Power,kW,18.94
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,,L2 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,,L1 Active Power,kW,4.34
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,,N Current (RMS),A,57.8
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,,L3 Current (RMS),A,76.9
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,,L2 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,,L1 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.06
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,transformer,,Temperature,C,31.2
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,busbar,,L3 Active Power,kW,27.47
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,busbar,,L2 Active Power,kW,12.02
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,busbar,,L1 Active Power,kW,19.11
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,busbar,,N Current (RMS),A,54.1
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,busbar,,L3 Current (RMS),A,112.5
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,busbar,,L2 Current (RMS),A,51.6
893084,RUTLAND ROAD RETFORD,2023-08-17 19:30:00+00:00,busbar,,L1 Current (RMS),A,81.0
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,,L3 Active Power,kW,17.1
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,,L2 Active Power,kW,2.52
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,,L1 Active Power,kW,4.9
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,,N Current (RMS),A,51.3
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,,L3 Current (RMS),A,70.7
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,,L1 Current (RMS),A,22.1
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.8
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.96
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,transformer,,Temperature,C,31.3
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,busbar,,L3 Active Power,kW,28.16
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,busbar,,L2 Active Power,kW,11.07
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,busbar,,L1 Active Power,kW,20.62
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,busbar,,N Current (RMS),A,62.3
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,busbar,,L3 Current (RMS),A,116.2
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,busbar,,L2 Current (RMS),A,48.1
893084,RUTLAND ROAD RETFORD,2023-08-17 19:20:00+00:00,busbar,,L1 Current (RMS),A,87.4
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,,L3 Active Power,kW,12.41
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,,L2 Active Power,kW,2.65
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,,L1 Active Power,kW,7.15
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,,N Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,,L3 Current (RMS),A,51.1
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,,L2 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,,L1 Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,3.0,N Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.59
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,2.0,N Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,transformer,,Temperature,C,31.3
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,busbar,,L3 Active Power,kW,23.87
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,busbar,,L2 Active Power,kW,10.47
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,busbar,,L1 Active Power,kW,21.73
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,busbar,,N Current (RMS),A,58.1
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,busbar,,L3 Current (RMS),A,102.0
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,busbar,,L2 Current (RMS),A,45.2
893084,RUTLAND ROAD RETFORD,2023-08-17 19:10:00+00:00,busbar,,L1 Current (RMS),A,91.7
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,,L3 Active Power,kW,9.31
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,,L2 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,,L1 Active Power,kW,7.84
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,,N Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,,L3 Current (RMS),A,38.4
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,,L1 Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,2.0,N Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
