Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,transformer,,Temperature,C,31.5
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,busbar,,L3 Active Power,kW,15.86
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,busbar,,L2 Active Power,kW,8.94
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,busbar,,L1 Active Power,kW,22.4
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,busbar,,N Current (RMS),A,48.7
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,busbar,,L3 Current (RMS),A,66.7
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,busbar,,L2 Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-17 19:00:00+00:00,busbar,,L1 Current (RMS),A,94.6
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,,L3 Active Power,kW,9.4
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,,L2 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,,L1 Active Power,kW,7.42
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,,N Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,,L3 Current (RMS),A,38.9
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,,L1 Current (RMS),A,33.0
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,2.0,N Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,transformer,,Temperature,C,31.6
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,busbar,,L3 Active Power,kW,15.8
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,busbar,,L2 Active Power,kW,9.2
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,busbar,,L1 Active Power,kW,22.57
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,busbar,,N Current (RMS),A,48.4
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,busbar,,L3 Current (RMS),A,66.9
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,busbar,,L2 Current (RMS),A,41.2
893084,RUTLAND ROAD RETFORD,2023-08-17 18:50:00+00:00,busbar,,L1 Current (RMS),A,96.0
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,,L3 Active Power,kW,9.59
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,,L2 Active Power,kW,2.51
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,,L1 Active Power,kW,7.97
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,,N Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,,L3 Current (RMS),A,39.5
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,,L2 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,,L1 Current (RMS),A,34.5
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,3.0,N Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.76
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,transformer,,Temperature,C,31.7
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,busbar,,L3 Active Power,kW,16.31
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,busbar,,L2 Active Power,kW,9.79
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,busbar,,L1 Active Power,kW,22.42
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,busbar,,N Current (RMS),A,45.6
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,busbar,,L3 Current (RMS),A,69.0
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,busbar,,L2 Current (RMS),A,42.7
893084,RUTLAND ROAD RETFORD,2023-08-17 18:40:00+00:00,busbar,,L1 Current (RMS),A,94.8
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,,L3 Active Power,kW,11.06
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,,L2 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,,L1 Active Power,kW,6.21
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,,N Current (RMS),A,30.6
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,,L3 Current (RMS),A,45.5
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,,L2 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,,L1 Current (RMS),A,26.5
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,transformer,,Temperature,C,31.9
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,busbar,,L3 Active Power,kW,16.93
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,busbar,,L2 Active Power,kW,12.37
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,busbar,,L1 Active Power,kW,18.55
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,busbar,,N Current (RMS),A,32.1
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,busbar,,L3 Current (RMS),A,70.8
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,busbar,,L2 Current (RMS),A,52.7
893084,RUTLAND ROAD RETFORD,2023-08-17 18:30:00+00:00,busbar,,L1 Current (RMS),A,77.8
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,,L3 Active Power,kW,13.91
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,,L2 Active Power,kW,1.09
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,,L1 Active Power,kW,7.32
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,,N Current (RMS),A,39.8
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,,L3 Current (RMS),A,57.3
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,,L2 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,,L1 Current (RMS),A,31.1
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,transformer,,Temperature,C,31.9
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,busbar,,L3 Active Power,kW,22.66
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,busbar,,L2 Active Power,kW,11.63
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,busbar,,L1 Active Power,kW,19.78
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,busbar,,N Current (RMS),A,43.8
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,busbar,,L3 Current (RMS),A,94.3
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,busbar,,L2 Current (RMS),A,50.2
893084,RUTLAND ROAD RETFORD,2023-08-17 18:20:00+00:00,busbar,,L1 Current (RMS),A,82.9
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,,L3 Active Power,kW,15.51
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,,L2 Active Power,kW,1.17
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,,L1 Active Power,kW,3.04
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,,N Current (RMS),A,49.7
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,,L3 Current (RMS),A,63.9
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,,L2 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,3.0,N Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,transformer,,Temperature,C,32.0
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,busbar,,L3 Active Power,kW,24.68
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,busbar,,L2 Active Power,kW,12.47
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,busbar,,L1 Active Power,kW,17.49
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,busbar,,N Current (RMS),A,46.0
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,busbar,,L3 Current (RMS),A,101.9
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,busbar,,L2 Current (RMS),A,52.9
893084,RUTLAND ROAD RETFORD,2023-08-17 18:10:00+00:00,busbar,,L1 Current (RMS),A,73.6
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,,L3 Active Power,kW,10.63
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,,L2 Active Power,kW,1.2
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,,L1 Active Power,kW,4.64
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,,N Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,,L3 Current (RMS),A,43.8
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,,L2 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,,L1 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,3.0,N Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.7
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,2.0,N Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,transformer,,Temperature,C,32.1
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,busbar,,L3 Active Power,kW,16.29
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,busbar,,L2 Active Power,kW,15.08
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,busbar,,L1 Active Power,kW,18.06
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,busbar,,N Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,busbar,,L3 Current (RMS),A,68.3
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,busbar,,L2 Current (RMS),A,64.6
893084,RUTLAND ROAD RETFORD,2023-08-17 18:00:00+00:00,busbar,,L1 Current (RMS),A,77.3
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,,L3 Active Power,kW,11.63
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,,L2 Active Power,kW,0.99
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,,L1 Active Power,kW,4.41
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,,N Current (RMS),A,36.4
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,,L3 Current (RMS),A,48.3
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,,L2 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,,L1 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,3.0,N Current (RMS),A,22.1
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.36
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,2.0,N Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,transformer,,Temperature,C,32.1
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,busbar,,L3 Active Power,kW,19.04
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,busbar,,L2 Active Power,kW,15.03
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,busbar,,L1 Active Power,kW,15.82
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,busbar,,N Current (RMS),A,33.3
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,busbar,,L3 Current (RMS),A,80.9
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,busbar,,L2 Current (RMS),A,64.5
893084,RUTLAND ROAD RETFORD,2023-08-17 17:50:00+00:00,busbar,,L1 Current (RMS),A,67.9
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,,L3 Active Power,kW,13.43
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,,L2 Active Power,kW,1.26
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,,L1 Active Power,kW,4.88
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,,N Current (RMS),A,41.2
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,,L3 Current (RMS),A,55.8
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,,L2 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,,L1 Current (RMS),A,22.1
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,transformer,,Temperature,C,32.3
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,busbar,,L3 Active Power,kW,26.44
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,busbar,,L2 Active Power,kW,11.89
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,busbar,,L1 Active Power,kW,15.73
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,busbar,,N Current (RMS),A,53.4
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,busbar,,L3 Current (RMS),A,110.6
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,busbar,,L2 Current (RMS),A,51.9
893084,RUTLAND ROAD RETFORD,2023-08-17 17:40:00+00:00,busbar,,L1 Current (RMS),A,67.6
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,,L3 Active Power,kW,13.16
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,,L2 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,,L1 Active Power,kW,4.63
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,,N Current (RMS),A,39.5
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,,L3 Current (RMS),A,54.5
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,,L1 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,3.0,N Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.64
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,transformer,,Temperature,C,32.4
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,busbar,,L3 Active Power,kW,25.81
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,busbar,,L2 Active Power,kW,13.22
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,busbar,,L1 Active Power,kW,14.7
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,busbar,,N Current (RMS),A,50.4
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,busbar,,L3 Current (RMS),A,107.5
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,busbar,,L2 Current (RMS),A,56.7
893084,RUTLAND ROAD RETFORD,2023-08-17 17:30:00+00:00,busbar,,L1 Current (RMS),A,63.9
