Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,,L3 Active Power,kW,13.45
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,,L2 Active Power,kW,1.24
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,,L1 Active Power,kW,4.58
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,,N Current (RMS),A,41.9
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,,L3 Current (RMS),A,55.2
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,,L2 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,,L1 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.02
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,2.0,N Current (RMS),A,31.5
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,transformer,,Temperature,C,32.5
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,busbar,,L3 Active Power,kW,29.83
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,busbar,,L2 Active Power,kW,11.62
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,busbar,,L1 Active Power,kW,15.39
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,busbar,,N Current (RMS),A,65.7
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,busbar,,L3 Current (RMS),A,123.3
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,busbar,,L2 Current (RMS),A,50.9
893084,RUTLAND ROAD RETFORD,2023-08-17 17:20:00+00:00,busbar,,L1 Current (RMS),A,66.8
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,,L3 Active Power,kW,13.04
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,,L2 Active Power,kW,1.51
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,,L1 Active Power,kW,4.6
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,,N Current (RMS),A,40.3
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,,L3 Current (RMS),A,54.2
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,,L2 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,,L1 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.79
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,2.0,N Current (RMS),A,29.3
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,transformer,,Temperature,C,32.6
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,busbar,,L3 Active Power,kW,21.04
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,busbar,,L2 Active Power,kW,11.5
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,busbar,,L1 Active Power,kW,18.4
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,busbar,,N Current (RMS),A,44.9
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,busbar,,L3 Current (RMS),A,89.3
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,busbar,,L2 Current (RMS),A,50.1
893084,RUTLAND ROAD RETFORD,2023-08-17 17:10:00+00:00,busbar,,L1 Current (RMS),A,79.0
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,,L3 Active Power,kW,12.33
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,,L2 Active Power,kW,0.74
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,,L1 Active Power,kW,2.8
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,,N Current (RMS),A,40.9
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,,L3 Current (RMS),A,51.0
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,,L2 Current (RMS),A,4.1
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,,L1 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.67
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,2.0,N Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,transformer,,Temperature,C,32.7
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,busbar,,L3 Active Power,kW,22.95
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,busbar,,L2 Active Power,kW,7.85
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,busbar,,L1 Active Power,kW,13.82
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,busbar,,N Current (RMS),A,55.9
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,busbar,,L3 Current (RMS),A,96.2
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,busbar,,L2 Current (RMS),A,35.6
893084,RUTLAND ROAD RETFORD,2023-08-17 17:00:00+00:00,busbar,,L1 Current (RMS),A,60.3
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,,L3 Active Power,kW,6.34
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,,L2 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,,L1 Active Power,kW,3.05
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,,N Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,,L3 Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,,L2 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,,L1 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,3.0,N Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,2.0,N Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,transformer,,Temperature,C,32.8
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,busbar,,L3 Active Power,kW,13.81
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,busbar,,L2 Active Power,kW,11.75
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,busbar,,L1 Active Power,kW,15.46
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,busbar,,N Current (RMS),A,34.3
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,busbar,,L3 Current (RMS),A,60.2
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,busbar,,L2 Current (RMS),A,50.9
893084,RUTLAND ROAD RETFORD,2023-08-17 16:50:00+00:00,busbar,,L1 Current (RMS),A,67.2
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,,L3 Active Power,kW,6.26
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,,L2 Active Power,kW,2.61
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,,L1 Active Power,kW,3.26
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,,N Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,,L3 Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,,L2 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,,L1 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.77
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.36
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,transformer,,Temperature,C,32.8
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,busbar,,L3 Active Power,kW,19.26
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,busbar,,L2 Active Power,kW,13.02
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,busbar,,L1 Active Power,kW,15.11
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,busbar,,N Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,busbar,,L3 Current (RMS),A,81.6
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,busbar,,L2 Current (RMS),A,56.7
893084,RUTLAND ROAD RETFORD,2023-08-17 16:40:00+00:00,busbar,,L1 Current (RMS),A,65.5
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,,L3 Active Power,kW,3.5
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,,L2 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,,L1 Active Power,kW,5.26
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,,N Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,,L3 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,,L1 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,3.0,N Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.08
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.19
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,transformer,,Temperature,C,32.9
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,busbar,,L3 Active Power,kW,14.28
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,busbar,,L2 Active Power,kW,14.45
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,busbar,,L1 Active Power,kW,18.12
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,busbar,,N Current (RMS),A,30.6
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,busbar,,L3 Current (RMS),A,60.8
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,busbar,,L2 Current (RMS),A,61.3
893084,RUTLAND ROAD RETFORD,2023-08-17 16:30:00+00:00,busbar,,L1 Current (RMS),A,77.7
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,,L3 Active Power,kW,5.62
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,,L2 Active Power,kW,2.23
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,,L1 Active Power,kW,4.22
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,,N Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,,L3 Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,,L2 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,,L1 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,3.0,N Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.77
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,transformer,,Temperature,C,33.0
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,busbar,,L3 Active Power,kW,14.37
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,busbar,,L2 Active Power,kW,12.41
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,busbar,,L1 Active Power,kW,13.93
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,busbar,,N Current (RMS),A,36.8
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,busbar,,L3 Current (RMS),A,63.5
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,busbar,,L2 Current (RMS),A,54.8
893084,RUTLAND ROAD RETFORD,2023-08-17 16:20:00+00:00,busbar,,L1 Current (RMS),A,60.8
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,,L3 Active Power,kW,5.64
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,,L2 Active Power,kW,0.83
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,,L1 Active Power,kW,3.4
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,,N Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,,L3 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,,L2 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,,L1 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,3.0,N Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.81
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,2.0,N Current (RMS),A,40.3
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,transformer,,Temperature,C,33.0
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,busbar,,L3 Active Power,kW,19.23
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,busbar,,L2 Active Power,kW,8.13
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,busbar,,L1 Active Power,kW,8.54
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,busbar,,N Current (RMS),A,51.2
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,busbar,,L3 Current (RMS),A,81.2
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,busbar,,L2 Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-17 16:10:00+00:00,busbar,,L1 Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,,L3 Active Power,kW,4.02
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,,L2 Active Power,kW,1.12
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,,L1 Active Power,kW,5.81
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,,N Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,,L3 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,,L2 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,,L1 Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.83
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.72
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,2.0,N Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,transformer,,Temperature,C,33.0
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,busbar,,L3 Active Power,kW,14.31
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,busbar,,L2 Active Power,kW,11.78
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,busbar,,L1 Active Power,kW,12.6
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,busbar,,N Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,busbar,,L3 Current (RMS),A,63.9
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,busbar,,L2 Current (RMS),A,53.1
893084,RUTLAND ROAD RETFORD,2023-08-17 16:00:00+00:00,busbar,,L1 Current (RMS),A,55.6
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,,L3 Active Power,kW,4.4
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,,L2 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,,L1 Active Power,kW,4.75
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,,N Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,,L3 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,,L1 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
