Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,transformer,,Temperature,C,33.0
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,busbar,,L3 Active Power,kW,7.5
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,busbar,,L2 Active Power,kW,8.83
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,busbar,,L1 Active Power,kW,8.18
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,busbar,,N Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,busbar,,L3 Current (RMS),A,34.9
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,busbar,,L2 Current (RMS),A,40.0
893084,RUTLAND ROAD RETFORD,2023-08-17 15:50:00+00:00,busbar,,L1 Current (RMS),A,38.0
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,,L3 Active Power,kW,3.24
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,,L2 Active Power,kW,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,,L1 Active Power,kW,4.54
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,,N Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,,L3 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,,L2 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,,L1 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,3.0,N Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.83
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,2.0,N Current (RMS),A,30.6
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,transformer,,Temperature,C,33.0
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,busbar,,L3 Active Power,kW,6.16
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,busbar,,L2 Active Power,kW,8.71
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,busbar,,L1 Active Power,kW,10.71
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,busbar,,N Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,busbar,,L3 Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,busbar,,L2 Current (RMS),A,40.3
893084,RUTLAND ROAD RETFORD,2023-08-17 15:40:00+00:00,busbar,,L1 Current (RMS),A,47.5
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,,L3 Active Power,kW,3.39
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,,L2 Active Power,kW,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,,L1 Active Power,kW,3.41
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,,N Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,,L3 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,,L2 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,,L1 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,2.0,N Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,transformer,,Temperature,C,32.9
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,busbar,,L3 Active Power,kW,4.57
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,busbar,,L2 Active Power,kW,8.52
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,busbar,,L1 Active Power,kW,8.96
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,busbar,,N Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,busbar,,L3 Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,busbar,,L2 Current (RMS),A,38.8
893084,RUTLAND ROAD RETFORD,2023-08-17 15:30:00+00:00,busbar,,L1 Current (RMS),A,40.4
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,,L3 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,,L2 Active Power,kW,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,,L1 Active Power,kW,5.16
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,,N Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,,L2 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,,L1 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,3.0,N Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.36
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.67
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,2.0,N Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,transformer,,Temperature,C,32.9
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,busbar,,L3 Active Power,kW,4.06
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,busbar,,L2 Active Power,kW,7.52
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,busbar,,L1 Active Power,kW,10.78
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,busbar,,N Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,busbar,,L3 Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,busbar,,L2 Current (RMS),A,35.2
893084,RUTLAND ROAD RETFORD,2023-08-17 15:20:00+00:00,busbar,,L1 Current (RMS),A,48.1
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,,L3 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,,L2 Active Power,kW,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,,L1 Active Power,kW,5.46
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,,N Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,,L2 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,,L1 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.67
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,2.0,N Current (RMS),A,35.3
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,transformer,,Temperature,C,32.8
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,busbar,,L3 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,busbar,,L2 Active Power,kW,9.07
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,busbar,,L1 Active Power,kW,12.44
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,busbar,,N Current (RMS),A,41.0
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,busbar,,L3 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,busbar,,L2 Current (RMS),A,41.5
893084,RUTLAND ROAD RETFORD,2023-08-17 15:10:00+00:00,busbar,,L1 Current (RMS),A,54.4
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,,L3 Active Power,kW,2.89
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,,L2 Active Power,kW,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,,L1 Active Power,kW,4.8
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,,N Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,,L3 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,,L2 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,,L1 Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,3.0,N Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.37
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,2.0,N Current (RMS),A,38.6
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,transformer,,Temperature,C,32.7
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,busbar,,L3 Active Power,kW,5.29
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,busbar,,L2 Active Power,kW,9.71
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,busbar,,L1 Active Power,kW,12.03
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,busbar,,N Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,busbar,,L3 Current (RMS),A,29.3
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,busbar,,L2 Current (RMS),A,43.6
893084,RUTLAND ROAD RETFORD,2023-08-17 15:00:00+00:00,busbar,,L1 Current (RMS),A,53.3
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,,L3 Active Power,kW,3.74
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,,L2 Active Power,kW,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,,L1 Active Power,kW,2.66
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,,N Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,,L3 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,,L2 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,,L1 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,3.0,N Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.76
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,2.0,N Current (RMS),A,36.4
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,transformer,,Temperature,C,32.7
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,busbar,,L3 Active Power,kW,4.87
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,busbar,,L2 Active Power,kW,5.63
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,busbar,,L1 Active Power,kW,7.66
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,busbar,,N Current (RMS),A,28.1
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,busbar,,L3 Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,busbar,,L2 Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-17 14:50:00+00:00,busbar,,L1 Current (RMS),A,36.0
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,,L3 Active Power,kW,3.09
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,,L2 Active Power,kW,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,,L1 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,,N Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,,L3 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,,L2 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,,L1 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,3.0,N Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,2.0,N Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,transformer,,Temperature,C,32.6
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,busbar,,L3 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,busbar,,L2 Active Power,kW,3.75
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,busbar,,L1 Active Power,kW,6.41
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,busbar,,N Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,busbar,,L3 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,busbar,,L2 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-17 14:40:00+00:00,busbar,,L1 Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,,L3 Active Power,kW,2.25
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,,L2 Active Power,kW,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,,L1 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,,N Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,,L2 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,,L1 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.71
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.38
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,2.0,N Current (RMS),A,30.5
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,transformer,,Temperature,C,32.5
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,busbar,,L3 Active Power,kW,0.22
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,busbar,,L2 Active Power,kW,4.09
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,busbar,,L1 Active Power,kW,4.64
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,busbar,,N Current (RMS),A,29.3
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,busbar,,L3 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,busbar,,L2 Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-17 14:30:00+00:00,busbar,,L1 Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,,L3 Active Power,kW,2.36
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,,L2 Active Power,kW,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,,L1 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,,N Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,,L3 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,,L2 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,,L1 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,3.0,N Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,2.0,N Current (RMS),A,28.6
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,transformer,,Temperature,C,32.4
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
