Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,busbar,,L3 Active Power,kW,0.96
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,busbar,,L2 Active Power,kW,5.47
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,busbar,,L1 Active Power,kW,4.17
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,busbar,,N Current (RMS),A,32.6
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,busbar,,L3 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,busbar,,L2 Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-17 14:20:00+00:00,busbar,,L1 Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,,L3 Active Power,kW,3.7
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,,L2 Active Power,kW,0.1
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,,L1 Active Power,kW,2.49
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,,N Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,,L3 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,,L2 Current (RMS),A,4.1
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,,L1 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.56
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,2.0,N Current (RMS),A,33.3
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,transformer,,Temperature,C,32.3
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,busbar,,L3 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,busbar,,L2 Active Power,kW,7.74
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,busbar,,L1 Active Power,kW,4.39
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,busbar,,N Current (RMS),A,36.3
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,busbar,,L3 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,busbar,,L2 Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-17 14:10:00+00:00,busbar,,L1 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,,L3 Active Power,kW,3.91
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,,L2 Active Power,kW,0.71
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,,L1 Active Power,kW,2.5
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,,N Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,,L3 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,,L2 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,,L1 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,transformer,,Temperature,C,32.2
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,busbar,,L3 Active Power,kW,3.43
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,busbar,,L2 Active Power,kW,5.14
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,busbar,,L1 Active Power,kW,5.38
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,busbar,,N Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,busbar,,L3 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,busbar,,L2 Current (RMS),A,26.7
893084,RUTLAND ROAD RETFORD,2023-08-17 14:00:00+00:00,busbar,,L1 Current (RMS),A,28.1
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,,L3 Active Power,kW,1.13
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,,L1 Active Power,kW,5.36
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,,N Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,,L3 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,,L2 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,,L1 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,3.0,N Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.25
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,2.0,N Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,transformer,,Temperature,C,32.1
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,busbar,,L3 Active Power,kW,1.2
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,busbar,,L2 Active Power,kW,3.5
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,busbar,,L1 Active Power,kW,7.98
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,busbar,,N Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,busbar,,L3 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,busbar,,L2 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-17 13:50:00+00:00,busbar,,L1 Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,,L3 Active Power,kW,0.55
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,,L2 Active Power,kW,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,,L1 Active Power,kW,4.57
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,,N Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,,L3 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,,L2 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,,L1 Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,transformer,,Temperature,C,31.9
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,busbar,,L3 Active Power,kW,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,busbar,,L2 Active Power,kW,2.27
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,busbar,,L1 Active Power,kW,7.1
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,busbar,,N Current (RMS),A,35.3
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,busbar,,L3 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,busbar,,L2 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-17 13:40:00+00:00,busbar,,L1 Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,,L3 Active Power,kW,1.26
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,,L1 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,,N Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,,L2 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,,L1 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,3.0,N Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.31
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,transformer,,Temperature,C,31.9
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,busbar,,L3 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,busbar,,L2 Active Power,kW,3.4
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,busbar,,L1 Active Power,kW,8.53
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,busbar,,N Current (RMS),A,33.0
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,busbar,,L3 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,busbar,,L2 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-17 13:30:00+00:00,busbar,,L1 Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,,L3 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,,L2 Active Power,kW,-1.81
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,,L1 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,,N Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,,L3 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,,L2 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,,L1 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,3.0,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.52
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,2.0,N Current (RMS),A,31.1
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,transformer,,Temperature,C,31.7
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,busbar,,L3 Active Power,kW,-2.62
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,busbar,,L2 Active Power,kW,0.76
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,busbar,,L1 Active Power,kW,8.68
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,busbar,,N Current (RMS),A,43.2
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,busbar,,L3 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,busbar,,L2 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-17 13:20:00+00:00,busbar,,L1 Current (RMS),A,39.8
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,,L3 Active Power,kW,0.62
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,,L2 Active Power,kW,-1.66
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,,L1 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,,N Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,,L3 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,,L2 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,,L1 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.97
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,2.0,N Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,transformer,,Temperature,C,31.5
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,busbar,,L3 Active Power,kW,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,busbar,,L2 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,busbar,,L1 Active Power,kW,5.52
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,busbar,,N Current (RMS),A,32.5
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,busbar,,L3 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,busbar,,L2 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-17 13:10:00+00:00,busbar,,L1 Current (RMS),A,29.1
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,,L2 Active Power,kW,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,,L1 Active Power,kW,2.42
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,,N Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,,L2 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,,L1 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,3.0,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.71
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,2.0,N Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,transformer,,Temperature,C,31.4
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,busbar,,L3 Active Power,kW,-1.83
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,busbar,,L2 Active Power,kW,1.18
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,busbar,,L1 Active Power,kW,6.38
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,busbar,,N Current (RMS),A,34.7
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,busbar,,L3 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,busbar,,L2 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-17 13:00:00+00:00,busbar,,L1 Current (RMS),A,32.5
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,,L1 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,,L3 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,,L2 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,,L1 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,3.0,N Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,2.0,N Current (RMS),A,46.3
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,transformer,,Temperature,C,31.2
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,busbar,,L3 Active Power,kW,5.9
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,busbar,,L2 Active Power,kW,3.17
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,busbar,,L1 Active Power,kW,3.38
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,busbar,,N Current (RMS),A,46.8
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,busbar,,L3 Current (RMS),A,48.0
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,busbar,,L2 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-17 12:50:00+00:00,busbar,,L1 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,,L1 Active Power,kW,4.43
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,,N Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,,L3 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,,L2 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,,L1 Current (RMS),A,19.4
