Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,3.0,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.27
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,2.0,N Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,transformer,,Temperature,C,31.0
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,busbar,,L3 Active Power,kW,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,busbar,,L2 Active Power,kW,2.48
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,busbar,,L1 Active Power,kW,6.17
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,busbar,,N Current (RMS),A,40.3
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,busbar,,L3 Current (RMS),A,30.6
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,busbar,,L2 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-17 12:40:00+00:00,busbar,,L1 Current (RMS),A,30.5
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,,L3 Active Power,kW,-2.21
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,,L2 Active Power,kW,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,,L1 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,,N Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,,L2 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,,L1 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.87
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,2.0,N Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,transformer,,Temperature,C,30.8
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,busbar,,L3 Active Power,kW,-4.49
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,busbar,,L2 Active Power,kW,5.47
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,busbar,,L1 Active Power,kW,4.8
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,busbar,,N Current (RMS),A,44.2
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,busbar,,L3 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,busbar,,L2 Current (RMS),A,26.7
893084,RUTLAND ROAD RETFORD,2023-08-17 12:30:00+00:00,busbar,,L1 Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,,L1 Active Power,kW,2.58
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,,N Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,,L2 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,,L1 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.26
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,2.0,N Current (RMS),A,26.7
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,transformer,,Temperature,C,30.6
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,busbar,,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,busbar,,L2 Active Power,kW,6.12
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,busbar,,L1 Active Power,kW,6.39
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,busbar,,N Current (RMS),A,36.1
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,busbar,,L3 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,busbar,,L2 Current (RMS),A,30.9
893084,RUTLAND ROAD RETFORD,2023-08-17 12:20:00+00:00,busbar,,L1 Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,,L3 Active Power,kW,1.35
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,,L2 Active Power,kW,0.38
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,,L1 Active Power,kW,2.75
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,,N Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,,L2 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,,L1 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.03
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,2.0,N Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,transformer,,Temperature,C,30.4
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,busbar,,L3 Active Power,kW,2.42
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,busbar,,L2 Active Power,kW,7.94
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,busbar,,L1 Active Power,kW,5.95
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,busbar,,N Current (RMS),A,33.4
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,busbar,,L3 Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,busbar,,L2 Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-17 12:10:00+00:00,busbar,,L1 Current (RMS),A,31.1
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.28
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,,L3 Active Power,kW,1.08
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,,L2 Active Power,kW,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,,L1 Active Power,kW,2.26
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,,N Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,,L2 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,,L1 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,2.0,N Current (RMS),A,33.5
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,transformer,,Temperature,C,30.1
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,busbar,,L3 Active Power,kW,0.86
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,busbar,,L2 Active Power,kW,6.29
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,busbar,,L1 Active Power,kW,5.45
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,busbar,,N Current (RMS),A,35.0
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,busbar,,L3 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,busbar,,L2 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-17 12:00:00+00:00,busbar,,L1 Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,,L3 Active Power,kW,-2.25
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,,L2 Active Power,kW,-1.79
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,,L1 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,,N Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,,L3 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,,L1 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.25
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,2.0,N Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,transformer,,Temperature,C,29.7
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,busbar,,L3 Active Power,kW,-2.01
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,busbar,,L2 Active Power,kW,6.89
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,busbar,,L1 Active Power,kW,6.54
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,busbar,,N Current (RMS),A,44.7
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,busbar,,L3 Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,busbar,,L2 Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-17 11:50:00+00:00,busbar,,L1 Current (RMS),A,32.9
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,,L1 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,,N Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,,L1 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,2.0,N Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,transformer,,Temperature,C,29.4
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,busbar,,L3 Active Power,kW,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,busbar,,L2 Active Power,kW,8.38
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,busbar,,L1 Active Power,kW,7.61
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,busbar,,N Current (RMS),A,40.8
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,busbar,,L3 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,busbar,,L2 Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-17 11:40:00+00:00,busbar,,L1 Current (RMS),A,36.0
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,,L2 Active Power,kW,0.58
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,,L1 Active Power,kW,2.71
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,,N Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,,L2 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,,L1 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,3.0,N Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,transformer,,Temperature,C,29.2
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,busbar,,L3 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,busbar,,L2 Active Power,kW,8.51
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,busbar,,L1 Active Power,kW,7.66
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,busbar,,N Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,busbar,,L3 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,busbar,,L2 Current (RMS),A,38.4
893084,RUTLAND ROAD RETFORD,2023-08-17 11:30:00+00:00,busbar,,L1 Current (RMS),A,37.9
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,,L3 Active Power,kW,0.84
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,,L2 Active Power,kW,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,,L1 Active Power,kW,2.62
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,,N Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,,L3 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,,L2 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,transformer,,Temperature,C,29.1
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,busbar,,L3 Active Power,kW,5.1
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,busbar,,L2 Active Power,kW,4.79
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,busbar,,L1 Active Power,kW,10.24
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,busbar,,N Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,busbar,,L3 Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,busbar,,L2 Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-17 11:20:00+00:00,busbar,,L1 Current (RMS),A,47.0
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,,L3 Active Power,kW,0.65
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,,L2 Active Power,kW,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,,L1 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,,N Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,,L3 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,,L2 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,,L1 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.44
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
