Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,transformer,,Temperature,C,29.0
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,busbar,,L3 Active Power,kW,6.53
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,busbar,,L2 Active Power,kW,3.16
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,busbar,,L1 Active Power,kW,15.15
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,busbar,,N Current (RMS),A,44.0
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,busbar,,L3 Current (RMS),A,36.7
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,busbar,,L2 Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-17 11:10:00+00:00,busbar,,L1 Current (RMS),A,65.5
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,,L3 Active Power,kW,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,,L1 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,,L2 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,,L1 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,3.0,N Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,transformer,,Temperature,C,28.7
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,busbar,,L3 Active Power,kW,1.21
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,busbar,,L2 Active Power,kW,2.36
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,busbar,,L1 Active Power,kW,15.12
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,busbar,,N Current (RMS),A,55.0
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,busbar,,L3 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,busbar,,L2 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-17 11:00:00+00:00,busbar,,L1 Current (RMS),A,65.2
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,,L2 Active Power,kW,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,,L1 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,,L3 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,,L2 Current (RMS),A,3.2
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,,L1 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,3.0,N Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.37
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.8
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,transformer,,Temperature,C,28.5
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,busbar,,L3 Active Power,kW,0.19
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,busbar,,L2 Active Power,kW,4.93
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,busbar,,L1 Active Power,kW,14.55
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,busbar,,N Current (RMS),A,50.8
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,busbar,,L3 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,busbar,,L2 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-17 10:50:00+00:00,busbar,,L1 Current (RMS),A,62.4
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,,L2 Active Power,kW,0.17
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,,L1 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,,N Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,,L3 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,,L2 Current (RMS),A,3.4
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,,L1 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,2.0,N Current (RMS),A,33.5
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,transformer,,Temperature,C,28.5
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,busbar,,L3 Active Power,kW,2.48
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,busbar,,L2 Active Power,kW,4.56
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,busbar,,L1 Active Power,kW,15.42
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,busbar,,N Current (RMS),A,52.4
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,busbar,,L3 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,busbar,,L2 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-17 10:40:00+00:00,busbar,,L1 Current (RMS),A,65.6
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,,L3 Active Power,kW,0.37
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,,L2 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,,L1 Active Power,kW,2.93
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,,N Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,,L3 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,,L2 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,,L1 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.11
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,2.0,N Current (RMS),A,36.5
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,transformer,,Temperature,C,28.3
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,busbar,,L3 Active Power,kW,4.09
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,busbar,,L2 Active Power,kW,9.15
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,busbar,,L1 Active Power,kW,16.36
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,busbar,,N Current (RMS),A,48.6
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,busbar,,L3 Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,busbar,,L2 Current (RMS),A,40.4
893084,RUTLAND ROAD RETFORD,2023-08-17 10:30:00+00:00,busbar,,L1 Current (RMS),A,69.1
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,,L3 Active Power,kW,0.99
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,,L2 Active Power,kW,0.37
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,,L1 Active Power,kW,4.84
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,,N Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,,L3 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,,L2 Current (RMS),A,3.9
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,,L1 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.94
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,2.0,N Current (RMS),A,40.1
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,transformer,,Temperature,C,28.3
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,busbar,,L3 Active Power,kW,4.48
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,busbar,,L2 Active Power,kW,9.56
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,busbar,,L1 Active Power,kW,19.61
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,busbar,,N Current (RMS),A,58.1
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,busbar,,L3 Current (RMS),A,22.7
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,busbar,,L2 Current (RMS),A,45.8
893084,RUTLAND ROAD RETFORD,2023-08-17 10:20:00+00:00,busbar,,L1 Current (RMS),A,82.8
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,,L3 Active Power,kW,1.16
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,,L2 Active Power,kW,0.19
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,,L1 Active Power,kW,5.34
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,,N Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,,L2 Current (RMS),A,2.0
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,,L1 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,3.0,N Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.77
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.27
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,2.0,N Current (RMS),A,42.4
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,transformer,,Temperature,C,28.3
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,busbar,,L3 Active Power,kW,5.25
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,busbar,,L2 Active Power,kW,9.68
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,busbar,,L1 Active Power,kW,22.17
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,busbar,,N Current (RMS),A,63.2
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,busbar,,L3 Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,busbar,,L2 Current (RMS),A,44.9
893084,RUTLAND ROAD RETFORD,2023-08-17 10:10:00+00:00,busbar,,L1 Current (RMS),A,93.8
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,,L3 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,,L2 Active Power,kW,0.58
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,,L1 Active Power,kW,3.88
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,,N Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,,L2 Current (RMS),A,3.4
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,,L1 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.57
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,2.0,N Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,transformer,,Temperature,C,28.2
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,busbar,,L3 Active Power,kW,8.98
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,busbar,,L2 Active Power,kW,6.19
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,busbar,,L1 Active Power,kW,16.93
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,busbar,,N Current (RMS),A,44.9
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,busbar,,L3 Current (RMS),A,39.2
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,busbar,,L2 Current (RMS),A,28.9
893084,RUTLAND ROAD RETFORD,2023-08-17 10:00:00+00:00,busbar,,L1 Current (RMS),A,72.8
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,,L3 Active Power,kW,2.98
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,,L2 Active Power,kW,1.02
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,,L1 Active Power,kW,1.65
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,,N Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,,L3 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,,L2 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,,L1 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,3.0,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.07
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,2.0,N Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,transformer,,Temperature,C,28.1
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,busbar,,L3 Active Power,kW,6.89
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,busbar,,L2 Active Power,kW,7.82
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,busbar,,L1 Active Power,kW,14.12
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,busbar,,N Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,busbar,,L3 Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,busbar,,L2 Current (RMS),A,35.4
893084,RUTLAND ROAD RETFORD,2023-08-17 09:50:00+00:00,busbar,,L1 Current (RMS),A,60.5
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,,L3 Active Power,kW,2.27
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,,L2 Active Power,kW,0.4
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,,L1 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,,N Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,,L3 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,,L2 Current (RMS),A,3.5
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,,L1 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,3.0,N Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.5
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,2.0,N Current (RMS),A,29.1
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,transformer,,Temperature,C,28.1
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,busbar,,L3 Active Power,kW,6.6
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,busbar,,L2 Active Power,kW,6.56
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,busbar,,L1 Active Power,kW,15.78
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,busbar,,N Current (RMS),A,40.3
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,busbar,,L3 Current (RMS),A,32.0
