Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,busbar,,L2 Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-17 09:40:00+00:00,busbar,,L1 Current (RMS),A,67.6
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,,L3 Active Power,kW,0.54
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,,L2 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,,L1 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,,N Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,,L3 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,,L2 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,,L1 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,3.0,N Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,2.0,N Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,transformer,,Temperature,C,28.0
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,busbar,,L3 Active Power,kW,6.55
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,busbar,,L2 Active Power,kW,6.53
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,busbar,,L1 Active Power,kW,18.18
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,busbar,,N Current (RMS),A,45.0
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,busbar,,L3 Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,busbar,,L2 Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-17 09:30:00+00:00,busbar,,L1 Current (RMS),A,76.4
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.58
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,,L3 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,,L2 Active Power,kW,2.91
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,,L1 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,,N Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,,L2 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,,L1 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,2.0,N Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,transformer,,Temperature,C,28.0
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,busbar,,L3 Active Power,kW,7.53
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,busbar,,L2 Active Power,kW,7.98
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,busbar,,L1 Active Power,kW,10.45
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,busbar,,N Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,busbar,,L3 Current (RMS),A,34.7
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,busbar,,L2 Current (RMS),A,35.3
893084,RUTLAND ROAD RETFORD,2023-08-17 09:20:00+00:00,busbar,,L1 Current (RMS),A,46.4
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,,L3 Active Power,kW,1.28
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,,L2 Active Power,kW,1.1
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,,L1 Active Power,kW,3.62
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,,N Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,,L3 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,,L2 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,,L1 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,transformer,,Temperature,C,27.9
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,busbar,,L3 Active Power,kW,4.79
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,busbar,,L2 Active Power,kW,7.27
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,busbar,,L1 Active Power,kW,10.64
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,busbar,,N Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,busbar,,L3 Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,busbar,,L2 Current (RMS),A,32.8
893084,RUTLAND ROAD RETFORD,2023-08-17 09:10:00+00:00,busbar,,L1 Current (RMS),A,49.0
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,,L3 Active Power,kW,1.2
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,,L2 Active Power,kW,0.98
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,,L1 Active Power,kW,3.06
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,,L2 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,,L1 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,2.0,N Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,transformer,,Temperature,C,27.9
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,busbar,,L3 Active Power,kW,4.03
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,busbar,,L2 Active Power,kW,8.39
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,busbar,,L1 Active Power,kW,14.38
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,busbar,,N Current (RMS),A,40.5
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,busbar,,L3 Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,busbar,,L2 Current (RMS),A,38.4
893084,RUTLAND ROAD RETFORD,2023-08-17 09:00:00+00:00,busbar,,L1 Current (RMS),A,62.5
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,,L3 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,,L2 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,,L1 Active Power,kW,3.19
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,,N Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,,L2 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,,L1 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,3.0,N Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.85
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,2.0,N Current (RMS),A,41.6
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.9
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,transformer,,Temperature,C,27.8
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,busbar,,L3 Active Power,kW,6.31
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,busbar,,L2 Active Power,kW,14.95
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,busbar,,L1 Active Power,kW,11.19
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,busbar,,N Current (RMS),A,46.2
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,busbar,,L3 Current (RMS),A,31.1
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,busbar,,L2 Current (RMS),A,68.0
893084,RUTLAND ROAD RETFORD,2023-08-17 08:50:00+00:00,busbar,,L1 Current (RMS),A,49.8
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,,L3 Active Power,kW,2.6
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,,L2 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,,L1 Active Power,kW,6.15
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,,N Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,,L3 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,,L2 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,,L1 Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,3.0,N Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.58
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,2.0,N Current (RMS),A,51.7
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.5
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,transformer,,Temperature,C,27.9
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,busbar,,L3 Active Power,kW,7.22
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,busbar,,L2 Active Power,kW,19.66
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,busbar,,L1 Active Power,kW,14.62
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,busbar,,N Current (RMS),A,53.0
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,busbar,,L3 Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,busbar,,L2 Current (RMS),A,85.0
893084,RUTLAND ROAD RETFORD,2023-08-17 08:40:00+00:00,busbar,,L1 Current (RMS),A,64.3
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,,L3 Active Power,kW,4.51
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,,L2 Active Power,kW,1.05
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,,L1 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,,N Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,,L3 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,,L2 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,,L1 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,3.0,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.01
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,2.0,N Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,transformer,,Temperature,C,27.8
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,busbar,,L3 Active Power,kW,7.87
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,busbar,,L2 Active Power,kW,11.2
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,busbar,,L1 Active Power,kW,9.11
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,busbar,,N Current (RMS),A,32.5
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,busbar,,L3 Current (RMS),A,36.7
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,busbar,,L2 Current (RMS),A,49.3
893084,RUTLAND ROAD RETFORD,2023-08-17 08:30:00+00:00,busbar,,L1 Current (RMS),A,41.3
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,,L3 Active Power,kW,3.33
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,,L2 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,,L1 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,,N Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,,L3 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,,L2 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,,L1 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,2.0,N Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,transformer,,Temperature,C,27.8
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,busbar,,L3 Active Power,kW,11.46
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,busbar,,L2 Active Power,kW,8.71
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,busbar,,L1 Active Power,kW,8.64
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,busbar,,N Current (RMS),A,36.0
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,busbar,,L3 Current (RMS),A,54.6
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,busbar,,L2 Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-17 08:20:00+00:00,busbar,,L1 Current (RMS),A,38.5
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,,L3 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,,L2 Active Power,kW,0.93
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,,L1 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,,N Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,,L3 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,,L2 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,,L1 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.3
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,transformer,,Temperature,C,27.7
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,busbar,,L3 Active Power,kW,9.09
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,busbar,,L2 Active Power,kW,9.71
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,busbar,,L1 Active Power,kW,8.31
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,busbar,,N Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,busbar,,L3 Current (RMS),A,40.7
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,busbar,,L2 Current (RMS),A,43.4
893084,RUTLAND ROAD RETFORD,2023-08-17 08:10:00+00:00,busbar,,L1 Current (RMS),A,37.4
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,,L3 Active Power,kW,6.31
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,,L2 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,,L1 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,,N Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,,L3 Current (RMS),A,29.9
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,,L2 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,,L1 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,3.0,N Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
