Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.92
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,2.0,N Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,transformer,,Temperature,C,27.7
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,busbar,,L3 Active Power,kW,12.44
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,busbar,,L2 Active Power,kW,11.19
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,busbar,,L1 Active Power,kW,9.32
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,busbar,,N Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,busbar,,L3 Current (RMS),A,54.5
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,busbar,,L2 Current (RMS),A,48.7
893084,RUTLAND ROAD RETFORD,2023-08-17 08:00:00+00:00,busbar,,L1 Current (RMS),A,40.9
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,,L3 Active Power,kW,11.49
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,,L2 Active Power,kW,1.17
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,,L1 Active Power,kW,3.69
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,,N Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,,L3 Current (RMS),A,47.0
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,,L2 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,,L1 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,2.0,N Current (RMS),A,26.6
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,transformer,,Temperature,C,27.7
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,busbar,,L3 Active Power,kW,16.46
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,busbar,,L2 Active Power,kW,12.35
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,busbar,,L1 Active Power,kW,12.26
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,busbar,,N Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,busbar,,L3 Current (RMS),A,68.7
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,busbar,,L2 Current (RMS),A,53.5
893084,RUTLAND ROAD RETFORD,2023-08-17 07:50:00+00:00,busbar,,L1 Current (RMS),A,52.6
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,,L3 Active Power,kW,7.26
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,,L2 Active Power,kW,3.01
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,,L1 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,,N Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,,L3 Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,,L2 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,,L1 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.17
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,transformer,,Temperature,C,27.6
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,busbar,,L3 Active Power,kW,12.16
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,busbar,,L2 Active Power,kW,13.13
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,busbar,,L1 Active Power,kW,9.22
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,busbar,,N Current (RMS),A,32.9
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,busbar,,L3 Current (RMS),A,54.2
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,busbar,,L2 Current (RMS),A,56.6
893084,RUTLAND ROAD RETFORD,2023-08-17 07:40:00+00:00,busbar,,L1 Current (RMS),A,41.0
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,,L3 Active Power,kW,3.36
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,,L2 Active Power,kW,2.43
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,,L1 Active Power,kW,2.27
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,,N Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,,L3 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,,L2 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,,L1 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,3.0,N Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.21
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,2.0,N Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,transformer,,Temperature,C,27.6
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,busbar,,L3 Active Power,kW,9.19
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,busbar,,L2 Active Power,kW,17.38
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,busbar,,L1 Active Power,kW,12.66
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,busbar,,N Current (RMS),A,38.9
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,busbar,,L3 Current (RMS),A,41.6
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,busbar,,L2 Current (RMS),A,72.6
893084,RUTLAND ROAD RETFORD,2023-08-17 07:30:00+00:00,busbar,,L1 Current (RMS),A,54.4
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,,L3 Active Power,kW,4.54
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,,L2 Active Power,kW,3.17
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,,L1 Active Power,kW,2.99
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,,L3 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,,L2 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,,L1 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,3.0,N Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.06
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,2.0,N Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,transformer,,Temperature,C,27.7
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,busbar,,L3 Active Power,kW,10.48
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,busbar,,L2 Active Power,kW,14.3
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,busbar,,L1 Active Power,kW,13.36
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,busbar,,N Current (RMS),A,31.5
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,busbar,,L3 Current (RMS),A,46.1
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,busbar,,L2 Current (RMS),A,63.2
893084,RUTLAND ROAD RETFORD,2023-08-17 07:20:00+00:00,busbar,,L1 Current (RMS),A,56.9
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,,L3 Active Power,kW,3.66
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,,L2 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,,L1 Active Power,kW,3.04
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,,L3 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,,L2 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,,L1 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.64
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.24
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,2.0,N Current (RMS),A,34.1
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,transformer,,Temperature,C,27.8
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,busbar,,L3 Active Power,kW,9.09
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,busbar,,L2 Active Power,kW,16.05
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,busbar,,L1 Active Power,kW,14.98
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,busbar,,N Current (RMS),A,43.4
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,busbar,,L3 Current (RMS),A,39.9
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,busbar,,L2 Current (RMS),A,71.0
893084,RUTLAND ROAD RETFORD,2023-08-17 07:10:00+00:00,busbar,,L1 Current (RMS),A,64.0
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,,L3 Active Power,kW,4.07
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,,L2 Active Power,kW,0.91
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,,L1 Active Power,kW,2.34
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,,N Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,,L3 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,,L2 Current (RMS),A,4.2
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,,L1 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.24
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,transformer,,Temperature,C,27.8
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,busbar,,L3 Active Power,kW,10.78
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,busbar,,L2 Active Power,kW,11.25
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,busbar,,L1 Active Power,kW,13.59
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,busbar,,N Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,busbar,,L3 Current (RMS),A,46.7
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,busbar,,L2 Current (RMS),A,49.0
893084,RUTLAND ROAD RETFORD,2023-08-17 07:00:00+00:00,busbar,,L1 Current (RMS),A,58.3
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,,L3 Active Power,kW,4.83
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,,L2 Active Power,kW,0.92
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,,L1 Active Power,kW,2.35
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,,N Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,,L3 Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,,L1 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,transformer,,Temperature,C,27.8
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,busbar,,L3 Active Power,kW,11.51
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,busbar,,L2 Active Power,kW,10.31
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,busbar,,L1 Active Power,kW,15.06
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,busbar,,N Current (RMS),A,33.0
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,busbar,,L3 Current (RMS),A,51.0
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,busbar,,L2 Current (RMS),A,46.1
893084,RUTLAND ROAD RETFORD,2023-08-17 06:50:00+00:00,busbar,,L1 Current (RMS),A,64.5
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,,L3 Active Power,kW,5.22
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,,L2 Active Power,kW,0.88
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,,L1 Active Power,kW,2.68
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,,N Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,,L3 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,,L2 Current (RMS),A,4.1
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,,L1 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,transformer,,Temperature,C,27.8
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,busbar,,L3 Active Power,kW,13.81
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,busbar,,L2 Active Power,kW,6.84
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,busbar,,L1 Active Power,kW,17.25
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,busbar,,N Current (RMS),A,41.6
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,busbar,,L3 Current (RMS),A,58.9
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,busbar,,L2 Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-17 06:40:00+00:00,busbar,,L1 Current (RMS),A,73.1
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,,L3 Active Power,kW,3.76
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,,L2 Active Power,kW,0.79
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,,L1 Active Power,kW,5.55
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,,N Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,,L3 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,,L2 Current (RMS),A,3.8
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,,L1 Current (RMS),A,28.9
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,transformer,,Temperature,C,27.9
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
