Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,busbar,,L3 Active Power,kW,10.46
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,busbar,,L2 Active Power,kW,6.89
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,busbar,,L1 Active Power,kW,17.13
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,busbar,,N Current (RMS),A,41.1
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,busbar,,L3 Current (RMS),A,45.5
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,busbar,,L2 Current (RMS),A,31.1
893084,RUTLAND ROAD RETFORD,2023-08-17 06:30:00+00:00,busbar,,L1 Current (RMS),A,73.6
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,,L3 Active Power,kW,3.52
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,,L2 Active Power,kW,1.26
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,,L1 Active Power,kW,5.95
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,,N Current (RMS),A,25.1
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,,L3 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,,L2 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,,L1 Current (RMS),A,32.8
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,transformer,,Temperature,C,27.9
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,busbar,,L3 Active Power,kW,10.29
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,busbar,,L2 Active Power,kW,7.03
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,busbar,,L1 Active Power,kW,16.63
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,busbar,,N Current (RMS),A,40.7
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,busbar,,L3 Current (RMS),A,45.2
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,busbar,,L2 Current (RMS),A,31.5
893084,RUTLAND ROAD RETFORD,2023-08-17 06:20:00+00:00,busbar,,L1 Current (RMS),A,72.5
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,,L3 Active Power,kW,7.74
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,,L2 Active Power,kW,1.64
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,,L1 Active Power,kW,2.97
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,,N Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,,L3 Current (RMS),A,38.3
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,,L2 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,,L1 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,3.0,N Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.84
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,2.0,N Current (RMS),A,38.2
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,transformer,,Temperature,C,27.9
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,busbar,,L3 Active Power,kW,13.52
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,busbar,,L2 Active Power,kW,6.63
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,busbar,,L1 Active Power,kW,18.47
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,busbar,,N Current (RMS),A,46.4
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,busbar,,L3 Current (RMS),A,59.6
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,busbar,,L2 Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-17 06:10:00+00:00,busbar,,L1 Current (RMS),A,81.4
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,,L3 Active Power,kW,4.41
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,,L2 Active Power,kW,0.77
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,,L1 Active Power,kW,2.42
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,,N Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,,L3 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,,L2 Current (RMS),A,4.4
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,,L1 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,2.0,N Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,transformer,,Temperature,C,27.9
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,busbar,,L3 Active Power,kW,8.78
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,busbar,,L2 Active Power,kW,5.93
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,busbar,,L1 Active Power,kW,15.07
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,busbar,,N Current (RMS),A,36.2
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,busbar,,L3 Current (RMS),A,39.4
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,busbar,,L2 Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-17 06:00:00+00:00,busbar,,L1 Current (RMS),A,65.5
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,,L3 Active Power,kW,5.56
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,,L2 Active Power,kW,0.56
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,,L1 Active Power,kW,3.19
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,,N Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,,L3 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,,L2 Current (RMS),A,3.9
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,,L1 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,3.0,N Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,2.0,N Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,transformer,,Temperature,C,27.9
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,busbar,,L3 Active Power,kW,9.73
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,busbar,,L2 Active Power,kW,8.78
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,busbar,,L1 Active Power,kW,16.7
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,busbar,,N Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,busbar,,L3 Current (RMS),A,42.5
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,busbar,,L2 Current (RMS),A,39.2
893084,RUTLAND ROAD RETFORD,2023-08-17 05:50:00+00:00,busbar,,L1 Current (RMS),A,72.2
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,,L3 Active Power,kW,4.0
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,,L2 Active Power,kW,0.78
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,,L1 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,,N Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,,L3 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,,L2 Current (RMS),A,3.8
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,,L1 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,2.0,N Current (RMS),A,22.1
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,transformer,,Temperature,C,27.9
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,busbar,,L3 Active Power,kW,8.38
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,busbar,,L2 Active Power,kW,9.93
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,busbar,,L1 Active Power,kW,14.48
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,busbar,,N Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,busbar,,L3 Current (RMS),A,37.9
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,busbar,,L2 Current (RMS),A,42.4
893084,RUTLAND ROAD RETFORD,2023-08-17 05:40:00+00:00,busbar,,L1 Current (RMS),A,61.9
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,,L3 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,,L2 Active Power,kW,1.13
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,,L1 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,,L3 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,,L2 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,,L1 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,3.0,N Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.18
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,transformer,,Temperature,C,28.0
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,busbar,,L3 Active Power,kW,6.78
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,busbar,,L2 Active Power,kW,11.04
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,busbar,,L1 Active Power,kW,14.99
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,busbar,,N Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,busbar,,L3 Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,busbar,,L2 Current (RMS),A,46.5
893084,RUTLAND ROAD RETFORD,2023-08-17 05:30:00+00:00,busbar,,L1 Current (RMS),A,62.9
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,,L3 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,,L2 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,,L1 Active Power,kW,2.92
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,,N Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,,L2 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,,L1 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,2.0,N Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,transformer,,Temperature,C,28.0
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,busbar,,L3 Active Power,kW,5.6
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,busbar,,L2 Active Power,kW,10.7
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,busbar,,L1 Active Power,kW,15.99
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,busbar,,N Current (RMS),A,37.3
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,busbar,,L3 Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,busbar,,L2 Current (RMS),A,46.1
893084,RUTLAND ROAD RETFORD,2023-08-17 05:20:00+00:00,busbar,,L1 Current (RMS),A,67.1
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,,L3 Active Power,kW,2.32
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,,L2 Active Power,kW,1.21
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,,L1 Active Power,kW,2.45
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,,N Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,,L3 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,,L2 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,,L1 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,3.0,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,transformer,,Temperature,C,28.1
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,busbar,,L3 Active Power,kW,6.46
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,busbar,,L2 Active Power,kW,6.25
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,busbar,,L1 Active Power,kW,12.58
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,busbar,,N Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,busbar,,L3 Current (RMS),A,30.5
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,busbar,,L2 Current (RMS),A,28.9
893084,RUTLAND ROAD RETFORD,2023-08-17 05:10:00+00:00,busbar,,L1 Current (RMS),A,53.8
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,,L3 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,,L2 Active Power,kW,1.03
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,,L1 Active Power,kW,2.77
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,,N Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,,L2 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,,L1 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,transformer,,Temperature,C,28.2
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,busbar,,L3 Active Power,kW,5.78
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,busbar,,L2 Active Power,kW,5.42
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,busbar,,L1 Active Power,kW,12.29
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,busbar,,N Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,busbar,,L3 Current (RMS),A,26.6
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,busbar,,L2 Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-17 05:00:00+00:00,busbar,,L1 Current (RMS),A,52.6
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,,L3 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,,L2 Active Power,kW,0.99
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,,L1 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,,N Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,,L3 Current (RMS),A,8.3
