Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,,L2 Current (RMS),A,4.4
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,,L1 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,transformer,,Temperature,C,28.3
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,busbar,,L3 Active Power,kW,6.0
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,busbar,,L2 Active Power,kW,4.87
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,busbar,,L1 Active Power,kW,11.53
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,busbar,,N Current (RMS),A,28.1
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,busbar,,L3 Current (RMS),A,28.6
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,busbar,,L2 Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-17 04:50:00+00:00,busbar,,L1 Current (RMS),A,49.6
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,,L3 Active Power,kW,1.55
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,,L2 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,,L1 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,,N Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,,L1 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,transformer,,Temperature,C,28.3
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,busbar,,L3 Active Power,kW,5.5
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,busbar,,L2 Active Power,kW,7.24
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,busbar,,L1 Active Power,kW,11.05
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,busbar,,N Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,busbar,,L3 Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,busbar,,L2 Current (RMS),A,33.8
893084,RUTLAND ROAD RETFORD,2023-08-17 04:40:00+00:00,busbar,,L1 Current (RMS),A,48.3
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,,L3 Active Power,kW,1.58
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,,L2 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,,L1 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,,N Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,,L2 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,,L1 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,3.0,N Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,transformer,,Temperature,C,28.4
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,busbar,,L3 Active Power,kW,4.98
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,busbar,,L2 Active Power,kW,5.53
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,busbar,,L1 Active Power,kW,11.47
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,busbar,,N Current (RMS),A,29.0
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,busbar,,L3 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,busbar,,L2 Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-17 04:30:00+00:00,busbar,,L1 Current (RMS),A,49.8
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,,L3 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,,L2 Active Power,kW,0.96
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,,L1 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,,N Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,,L2 Current (RMS),A,4.4
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,,L1 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,2.0,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,transformer,,Temperature,C,28.4
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,busbar,,L3 Active Power,kW,4.79
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,busbar,,L2 Active Power,kW,4.89
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,busbar,,L1 Active Power,kW,9.68
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,busbar,,N Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,busbar,,L3 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,busbar,,L2 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-17 04:20:00+00:00,busbar,,L1 Current (RMS),A,42.6
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,,L3 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,,L2 Active Power,kW,0.77
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,,L1 Active Power,kW,1.8
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,,N Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,,L2 Current (RMS),A,4.0
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,,L1 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,transformer,,Temperature,C,28.5
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,busbar,,L3 Active Power,kW,5.34
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,busbar,,L2 Active Power,kW,4.55
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,busbar,,L1 Active Power,kW,9.91
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,busbar,,N Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,busbar,,L3 Current (RMS),A,26.5
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,busbar,,L2 Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-17 04:10:00+00:00,busbar,,L1 Current (RMS),A,43.5
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,,L3 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,,L2 Active Power,kW,1.04
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,,L1 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,,N Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,,L2 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,,L1 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,3.0,N Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,transformer,,Temperature,C,28.5
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,busbar,,L3 Active Power,kW,4.84
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,busbar,,L2 Active Power,kW,5.14
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,busbar,,L1 Active Power,kW,10.1
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,busbar,,N Current (RMS),A,22.1
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,busbar,,L3 Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,busbar,,L2 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-17 04:00:00+00:00,busbar,,L1 Current (RMS),A,43.9
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,,L3 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,,L2 Active Power,kW,1.23
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,,L1 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,,N Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,,L2 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,,L1 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,3.0,N Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,transformer,,Temperature,C,28.6
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,busbar,,L3 Active Power,kW,4.7
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,busbar,,L2 Active Power,kW,5.19
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,busbar,,L1 Active Power,kW,10.93
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,busbar,,N Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,busbar,,L3 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,busbar,,L2 Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-17 03:50:00+00:00,busbar,,L1 Current (RMS),A,46.6
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,,L3 Active Power,kW,1.64
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,,L2 Active Power,kW,0.92
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,,L1 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,,N Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,,L1 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,3.0,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,transformer,,Temperature,C,28.7
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,busbar,,L3 Active Power,kW,4.91
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,busbar,,L2 Active Power,kW,5.06
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,busbar,,L1 Active Power,kW,9.92
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,busbar,,N Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,busbar,,L3 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,busbar,,L2 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-17 03:40:00+00:00,busbar,,L1 Current (RMS),A,42.8
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,,L3 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,,L2 Active Power,kW,1.19
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,,L1 Active Power,kW,1.67
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,,N Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,,L2 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,,L1 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,3.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,transformer,,Temperature,C,28.8
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,busbar,,L3 Active Power,kW,5.04
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,busbar,,L2 Active Power,kW,5.17
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,busbar,,L1 Active Power,kW,10.26
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,busbar,,N Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,busbar,,L3 Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,busbar,,L2 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-17 03:30:00+00:00,busbar,,L1 Current (RMS),A,44.4
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,,L3 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,,L2 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,,L1 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,,N Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,,L1 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
