Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,transformer,,Temperature,C,28.8
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,busbar,,L3 Active Power,kW,4.78
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,busbar,,L2 Active Power,kW,6.01
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,busbar,,L1 Active Power,kW,9.34
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,busbar,,N Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,busbar,,L3 Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,busbar,,L2 Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-17 03:20:00+00:00,busbar,,L1 Current (RMS),A,40.7
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,,L3 Active Power,kW,1.55
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,,L2 Active Power,kW,2.76
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,,L1 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,,N Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,,L2 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,,L1 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,transformer,,Temperature,C,28.9
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,busbar,,L3 Active Power,kW,4.97
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,busbar,,L2 Active Power,kW,6.99
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,busbar,,L1 Active Power,kW,9.8
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,busbar,,N Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,busbar,,L3 Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,busbar,,L2 Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-17 03:10:00+00:00,busbar,,L1 Current (RMS),A,42.1
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,,L3 Active Power,kW,1.55
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,,L2 Active Power,kW,0.9
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,,L1 Active Power,kW,1.8
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,,N Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,,L2 Current (RMS),A,4.2
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,,L1 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,3.0,N Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,transformer,,Temperature,C,29.0
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,busbar,,L3 Active Power,kW,4.98
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,busbar,,L2 Active Power,kW,5.41
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,busbar,,L1 Active Power,kW,10.12
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,busbar,,N Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,busbar,,L3 Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,busbar,,L2 Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-17 03:00:00+00:00,busbar,,L1 Current (RMS),A,43.2
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,,L3 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,,L2 Active Power,kW,0.71
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,,L1 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,,N Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,,L2 Current (RMS),A,3.7
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,,L1 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,transformer,,Temperature,C,29.0
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,busbar,,L3 Active Power,kW,4.84
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,busbar,,L2 Active Power,kW,4.93
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,busbar,,L1 Active Power,kW,10.76
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,busbar,,N Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,busbar,,L3 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,busbar,,L2 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-17 02:50:00+00:00,busbar,,L1 Current (RMS),A,45.5
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,,L3 Active Power,kW,1.54
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,,L2 Active Power,kW,0.72
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,,L1 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,,N Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,,L2 Current (RMS),A,3.9
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,,L1 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,2.0,N Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,transformer,,Temperature,C,29.1
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,busbar,,L3 Active Power,kW,4.89
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,busbar,,L2 Active Power,kW,5.12
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,busbar,,L1 Active Power,kW,9.83
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,busbar,,N Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,busbar,,L3 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,busbar,,L2 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-17 02:40:00+00:00,busbar,,L1 Current (RMS),A,42.1
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,,L3 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,,L2 Active Power,kW,1.05
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,,L1 Active Power,kW,2.27
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,,N Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,,L2 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,,L1 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,3.0,N Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,transformer,,Temperature,C,29.2
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,busbar,,L3 Active Power,kW,4.81
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,busbar,,L2 Active Power,kW,5.32
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,busbar,,L1 Active Power,kW,10.08
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,busbar,,N Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,busbar,,L3 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,busbar,,L2 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-17 02:30:00+00:00,busbar,,L1 Current (RMS),A,43.2
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,,L3 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,,L2 Active Power,kW,2.45
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,,L1 Active Power,kW,3.83
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,,N Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,,L3 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,,L2 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,,L1 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,3.0,N Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,2.0,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,transformer,,Temperature,C,29.3
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,busbar,,L3 Active Power,kW,4.95
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,busbar,,L2 Active Power,kW,9.0
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,busbar,,L1 Active Power,kW,11.6
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,busbar,,N Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,busbar,,L3 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,busbar,,L2 Current (RMS),A,39.8
893084,RUTLAND ROAD RETFORD,2023-08-17 02:20:00+00:00,busbar,,L1 Current (RMS),A,49.4
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,,L3 Active Power,kW,1.51
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,,L2 Active Power,kW,3.48
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,,L1 Active Power,kW,2.63
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,,N Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,,L2 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,,L1 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,transformer,,Temperature,C,29.3
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,busbar,,L3 Active Power,kW,5.49
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,busbar,,L2 Active Power,kW,7.15
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,busbar,,L1 Active Power,kW,11.32
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,busbar,,N Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,busbar,,L3 Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,busbar,,L2 Current (RMS),A,31.8
893084,RUTLAND ROAD RETFORD,2023-08-17 02:10:00+00:00,busbar,,L1 Current (RMS),A,48.1
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,,L3 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,,L2 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,,L1 Active Power,kW,2.7
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,,L2 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,,L1 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,transformer,,Temperature,C,29.4
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,busbar,,L3 Active Power,kW,5.25
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,busbar,,L2 Active Power,kW,4.73
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,busbar,,L1 Active Power,kW,11.32
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,busbar,,N Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,busbar,,L3 Current (RMS),A,25.1
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,busbar,,L2 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-17 02:00:00+00:00,busbar,,L1 Current (RMS),A,48.1
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,,L3 Active Power,kW,2.32
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,,L2 Active Power,kW,4.39
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,,L1 Active Power,kW,3.41
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,,N Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,,L2 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,,L1 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,transformer,,Temperature,C,29.4
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,busbar,,L3 Active Power,kW,5.75
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,busbar,,L2 Active Power,kW,7.54
893084,RUTLAND ROAD RETFORD,2023-08-17 01:50:00+00:00,busbar,,L1 Active Power,kW,11.8
