Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-17 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-17 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-17 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-17 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-17 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
893084,RUTLAND ROAD RETFORD,2023-08-17 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
893084,RUTLAND ROAD RETFORD,2023-08-17 00:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-17 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-17 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-17 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-17 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 00:10:00+00:00,transformer,,Temperature,C,30.4
893084,RUTLAND ROAD RETFORD,2023-08-17 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-17 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
893084,RUTLAND ROAD RETFORD,2023-08-17 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-17 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
893084,RUTLAND ROAD RETFORD,2023-08-17 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-17 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
893084,RUTLAND ROAD RETFORD,2023-08-17 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
893084,RUTLAND ROAD RETFORD,2023-08-17 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
893084,RUTLAND ROAD RETFORD,2023-08-17 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-17 00:10:00+00:00,busbar,,L3 Active Power,kW,6.29
893084,RUTLAND ROAD RETFORD,2023-08-17 00:10:00+00:00,busbar,,L2 Active Power,kW,5.86
893084,RUTLAND ROAD RETFORD,2023-08-17 00:10:00+00:00,busbar,,L1 Active Power,kW,12.44
893084,RUTLAND ROAD RETFORD,2023-08-17 00:10:00+00:00,busbar,,N Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-17 00:10:00+00:00,busbar,,L3 Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-17 00:10:00+00:00,busbar,,L2 Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-17 00:10:00+00:00,busbar,,L1 Current (RMS),A,53.1
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,,L3 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,,L2 Active Power,kW,1.12
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,,L1 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,,N Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,,L2 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,,L1 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,transformer,,Temperature,C,30.5
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,busbar,,L3 Active Power,kW,11.03
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,busbar,,L2 Active Power,kW,6.2
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,busbar,,L1 Active Power,kW,13.1
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,busbar,,N Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,busbar,,L3 Current (RMS),A,46.6
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,busbar,,L2 Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-17 00:00:00+00:00,busbar,,L1 Current (RMS),A,55.3
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,,L3 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,,L2 Active Power,kW,1.1
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,,L1 Active Power,kW,2.83
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,,N Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,,L2 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,,L1 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,30.5
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,9.67
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,4.89
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,12.27
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,28.7
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,42.0
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,53.0
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,,L3 Active Power,kW,3.4
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,,L2 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,,L1 Active Power,kW,2.25
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,,N Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,,L3 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,,L2 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,,L1 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,30.6
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,8.13
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,5.41
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,11.23
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,36.9
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,25.1
893084,RUTLAND ROAD RETFORD,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,48.0
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,,L3 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,,L2 Active Power,kW,1.23
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,,L1 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,,N Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,,L2 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,,L1 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.9
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,30.7
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,5.88
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,5.61
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,11.43
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,48.7
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,,L3 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,,L2 Active Power,kW,0.92
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,,L1 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,,N Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,,L1 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,30.8
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,7.75
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,5.05
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,12.67
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,34.9
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,53.9
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,,L3 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,,L2 Active Power,kW,1.19
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,,L1 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,,N Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,,L2 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,,L1 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,30.9
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,7.96
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,5.81
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,11.05
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,35.0
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,47.5
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,,L3 Active Power,kW,1.65
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,,L2 Active Power,kW,1.1
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,,L1 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,,N Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,,L2 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,,L1 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,30.9
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,6.49
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,5.57
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,9.01
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,29.3
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,39.4
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,,L3 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,,L2 Active Power,kW,0.98
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,,L1 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,,N Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,,L2 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,,L1 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,31.0
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,6.47
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,5.44
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,8.18
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,36.4
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,,L3 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,,L2 Active Power,kW,1.09
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,,L1 Active Power,kW,2.02
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,,N Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,,L2 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,,L1 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,31.1
