Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,6.66
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,5.77
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,8.19
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,,L3 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,,L2 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,,L1 Active Power,kW,2.24
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,,N Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,,L2 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,,L1 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,31.2
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,6.64
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,5.82
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,10.39
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,30.5
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,45.8
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,,L3 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,,L2 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,,L1 Active Power,kW,2.48
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,,N Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,,L2 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,,L1 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,31.3
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,6.55
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,5.83
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,9.08
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,30.5
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,,L3 Active Power,kW,1.93
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,,L2 Active Power,kW,1.14
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,,L1 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,,N Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,,L2 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,,L1 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,31.4
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,7.08
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,5.98
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,10.0
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,44.0
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,,L3 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,,L2 Active Power,kW,1.24
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,,L1 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,,N Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,,L2 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,,L1 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,31.5
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,8.12
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,7.29
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,12.09
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,35.8
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,32.8
893084,RUTLAND ROAD RETFORD,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,51.6
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,,L3 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,,L2 Active Power,kW,1.41
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,,L1 Active Power,kW,2.78
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,,N Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,,L2 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,,L1 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,31.6
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,6.57
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,8.85
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,11.04
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,30.3
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,38.6
893084,RUTLAND ROAD RETFORD,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,47.8
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,,L3 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,,L2 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,,L1 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,,N Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,,L3 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,,L2 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,,L1 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,31.7
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,7.59
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,9.72
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,11.32
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,34.5
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,43.1
893084,RUTLAND ROAD RETFORD,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,49.5
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,,L3 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,,L2 Active Power,kW,1.45
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,,L1 Active Power,kW,2.4
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,,N Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,,L2 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,,L1 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,31.8
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,7.09
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,7.7
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,11.16
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,48.6
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,,L3 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,,L2 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,,L1 Active Power,kW,2.59
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,,N Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,,L2 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,,L1 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,31.9
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,10.37
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,7.83
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,12.88
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,44.5
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,35.2
893084,RUTLAND ROAD RETFORD,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,55.6
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,,L3 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,,L2 Active Power,kW,1.54
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,,L1 Active Power,kW,2.4
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,,N Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,,L2 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,,L1 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.08
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,31.9
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.35
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,10.31
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,8.62
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,16.85
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,38.4
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,43.9
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,37.9
893084,RUTLAND ROAD RETFORD,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,71.6
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,,L3 Active Power,kW,3.09
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,,L2 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,,L1 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,,N Current (RMS),A,9.8
