Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,,L3 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,,L2 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,,L1 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.31
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,37.2
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,32.1
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,9.81
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,9.43
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,17.27
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,39.4
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,42.7
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,40.8
893084,RUTLAND ROAD RETFORD,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,73.9
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,,L3 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,,L2 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,,L1 Active Power,kW,2.83
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,,N Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,,L2 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,,L1 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,32.2
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,10.2
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,9.64
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,15.89
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,35.8
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,44.4
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,41.9
893084,RUTLAND ROAD RETFORD,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,68.1
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,,L3 Active Power,kW,3.05
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,,L2 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,,L1 Active Power,kW,3.31
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,,L3 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,,L2 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,,L1 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.09
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,33.1
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,32.3
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,10.68
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,8.97
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,17.03
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,40.0
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,46.0
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,39.7
893084,RUTLAND ROAD RETFORD,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,72.3
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,,L3 Active Power,kW,5.19
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,,L2 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,,L1 Active Power,kW,4.24
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,,N Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,,L3 Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,,L2 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,,L1 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.02
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,30.3
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,32.4
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,13.07
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,9.04
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,17.59
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,38.4
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,55.3
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,40.0
893084,RUTLAND ROAD RETFORD,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,74.3
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,,L3 Active Power,kW,3.47
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,,L2 Active Power,kW,2.59
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,,L1 Active Power,kW,3.71
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,,N Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,,L3 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,,L2 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,,L1 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.11
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,32.4
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,14.5
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,9.95
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,17.17
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,41.0
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,63.1
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,43.8
893084,RUTLAND ROAD RETFORD,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,73.6
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,,L3 Active Power,kW,4.65
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,,L2 Active Power,kW,2.23
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,,L1 Active Power,kW,3.34
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,,N Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,,L3 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,,L1 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.8
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.56
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,47.3
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.2
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,32.5
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,18.56
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,9.31
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,20.7
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,51.2
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,77.2
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,40.7
893084,RUTLAND ROAD RETFORD,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,88.6
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,,L3 Active Power,kW,2.89
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,,L2 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,,L1 Active Power,kW,2.99
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,,N Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,,L3 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,,L2 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,,L1 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.09
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.32
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,32.7
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,17.46
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,9.83
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,17.82
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,73.6
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,42.6
893084,RUTLAND ROAD RETFORD,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,75.8
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,,L3 Active Power,kW,2.32
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,,L2 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,,L1 Active Power,kW,5.04
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,,N Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,,L3 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,,L2 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,,L1 Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.41
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.55
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.92
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,32.8
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,20.28
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,10.75
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,20.05
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,41.6
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,85.3
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,46.9
893084,RUTLAND ROAD RETFORD,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,85.2
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,,L3 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,,L2 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,,L1 Active Power,kW,4.47
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,,L1 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.54
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.41
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,34.1
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,32.9
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,20.34
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,10.35
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,21.36
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,45.3
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,85.4
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,44.9
893084,RUTLAND ROAD RETFORD,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,89.9
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,,L3 Active Power,kW,4.26
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,,L2 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,,L1 Active Power,kW,6.31
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,,N Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,,L3 Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,,L2 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,,L1 Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.88
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,28.6
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
