Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,33.0
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,22.45
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,10.36
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,20.41
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,45.0
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,93.4
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,45.5
893084,RUTLAND ROAD RETFORD,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,86.0
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,,L3 Active Power,kW,6.87
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,,L2 Active Power,kW,1.54
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,,L1 Active Power,kW,5.48
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,,N Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,,L3 Current (RMS),A,32.7
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,,L2 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,,L1 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.08
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.36
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,33.1
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,23.62
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,7.74
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,20.09
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,56.1
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,99.8
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,35.5
893084,RUTLAND ROAD RETFORD,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,84.7
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,,L3 Active Power,kW,11.85
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,,L2 Active Power,kW,1.55
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,,L1 Active Power,kW,4.11
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,,N Current (RMS),A,36.7
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,,L3 Current (RMS),A,50.3
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,,L2 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,,L1 Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.68
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.35
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.82
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,33.3
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,31.92
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,7.71
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,18.93
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,79.8
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,133.5
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,35.7
893084,RUTLAND ROAD RETFORD,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,80.4
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,,L3 Active Power,kW,4.73
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,,L2 Active Power,kW,1.14
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,,L1 Active Power,kW,3.43
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,,N Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,,L3 Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,,L2 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,,L1 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.02
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,33.4
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,16.57
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,9.46
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,16.45
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,37.8
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,72.1
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,42.6
893084,RUTLAND ROAD RETFORD,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,70.8
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,,L3 Active Power,kW,4.87
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,,L2 Active Power,kW,1.18
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,,L1 Active Power,kW,4.16
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,,N Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,,L3 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,,L2 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,,L1 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,33.6
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,13.73
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,8.45
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,17.16
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,58.8
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,38.0
893084,RUTLAND ROAD RETFORD,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,72.2
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,,L3 Active Power,kW,4.79
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,,L2 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,,L1 Active Power,kW,3.63
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,,N Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,,L3 Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,,L1 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,33.7
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,15.31
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,8.7
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,16.76
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,64.8
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,38.5
893084,RUTLAND ROAD RETFORD,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,70.7
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,,L3 Active Power,kW,7.06
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,,L2 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,,L1 Active Power,kW,3.12
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,,N Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,,L3 Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,,L2 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,,L1 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,33.8
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,17.69
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,9.68
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,16.96
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,74.2
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,41.9
893084,RUTLAND ROAD RETFORD,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,72.0
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,,L3 Active Power,kW,4.67
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,,L2 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,,L1 Active Power,kW,3.2
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,,N Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,,L3 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,,L2 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,,L1 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,34.0
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,14.0
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,9.13
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,16.92
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,37.8
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,60.7
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,40.2
893084,RUTLAND ROAD RETFORD,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,72.3
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,,L3 Active Power,kW,5.6
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,,L2 Active Power,kW,3.48
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,,L1 Active Power,kW,3.09
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,,N Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,,L3 Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,,L2 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,,L1 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.86
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,34.1
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,14.72
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,11.95
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,15.42
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,32.7
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,63.5
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
893084,RUTLAND ROAD RETFORD,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,65.7
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,,L3 Active Power,kW,5.6
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,,L2 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,,L1 Active Power,kW,4.17
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,,N Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,,L3 Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,,L2 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,,L1 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,34.2
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,11.59
