Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,11.03
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,17.14
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,38.1
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,50.4
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,49.5
893084,RUTLAND ROAD RETFORD,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,73.6
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,,L3 Active Power,kW,7.58
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,,L2 Active Power,kW,1.27
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,,L1 Active Power,kW,5.16
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,,N Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,,L3 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,,L2 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,,L1 Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,34.4
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,13.95
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,9.84
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,17.79
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,38.1
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,59.2
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,43.8
893084,RUTLAND ROAD RETFORD,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,76.2
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,,L3 Active Power,kW,6.51
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,,L2 Active Power,kW,2.56
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,,L1 Active Power,kW,6.02
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,,N Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,,L3 Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,,L2 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,,L1 Current (RMS),A,26.9
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.32
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,34.5
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,11.96
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,16.26
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,18.18
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,37.5
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,51.6
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,68.8
893084,RUTLAND ROAD RETFORD,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,77.7
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,,L3 Active Power,kW,7.59
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,,L2 Active Power,kW,3.89
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,,L1 Active Power,kW,4.47
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,,N Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,,L3 Current (RMS),A,31.8
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,,L2 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,,L1 Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.82
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,34.4
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,11.58
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,13.68
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,18.42
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,36.9
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,50.7
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,58.0
893084,RUTLAND ROAD RETFORD,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,78.6
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,,L3 Active Power,kW,13.05
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,,L2 Active Power,kW,1.05
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,,L1 Active Power,kW,4.05
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,,N Current (RMS),A,42.1
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,,L3 Current (RMS),A,55.2
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,,L2 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,,L1 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.98
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,34.4
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,17.82
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,11.19
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,16.32
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,76.4
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,49.4
893084,RUTLAND ROAD RETFORD,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,70.2
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,,L3 Active Power,kW,12.71
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,,L2 Active Power,kW,0.4
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,,L1 Active Power,kW,4.72
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,,N Current (RMS),A,38.2
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,,L3 Current (RMS),A,52.8
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,,L2 Current (RMS),A,3.5
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,,L1 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,34.3
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,18.29
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,12.06
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,16.25
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,77.6
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,53.3
893084,RUTLAND ROAD RETFORD,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,69.9
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,,L3 Active Power,kW,9.41
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,,L2 Active Power,kW,0.46
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,,L1 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,,N Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,,L3 Current (RMS),A,43.0
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,,L2 Current (RMS),A,2.9
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,,L1 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,26.7
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,34.3
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,13.49
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,8.3
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,12.86
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,34.1
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,61.5
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,38.5
893084,RUTLAND ROAD RETFORD,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,55.8
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,,L3 Active Power,kW,9.15
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,,L2 Active Power,kW,0.19
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,,L1 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,,N Current (RMS),A,32.6
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,,L3 Current (RMS),A,39.7
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,,L2 Current (RMS),A,2.1
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,,L1 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.56
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,37.1
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,34.2
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,12.76
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,15.24
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,13.81
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,57.6
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,68.3
893084,RUTLAND ROAD RETFORD,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,60.0
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,,L3 Active Power,kW,10.6
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,,L2 Active Power,kW,0.58
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,,L1 Active Power,kW,2.32
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,,N Current (RMS),A,36.8
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,,L3 Current (RMS),A,46.1
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,,L2 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,,L1 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,34.1
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,15.1
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,7.33
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,14.68
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,38.7
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,66.0
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,34.1
893084,RUTLAND ROAD RETFORD,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,63.5
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,,L3 Active Power,kW,12.13
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,,L2 Active Power,kW,1.05
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,,L1 Active Power,kW,2.94
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,,N Current (RMS),A,40.4
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,,L3 Current (RMS),A,51.9
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,,L2 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,,L1 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,33.8
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,19.09
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,7.87
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,14.54
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,47.5
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,83.5
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,36.8
893084,RUTLAND ROAD RETFORD,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,62.1
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,,L3 Active Power,kW,7.43
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,,L2 Active Power,kW,0.43
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,,L1 Active Power,kW,2.59
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,,N Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,,L3 Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,,L1 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
