Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,33.5
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,16.08
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,8.42
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,13.62
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,72.2
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,38.6
893084,RUTLAND ROAD RETFORD,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,58.4
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,,L3 Active Power,kW,4.12
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,,L1 Active Power,kW,3.22
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,,N Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,,L3 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,,L2 Current (RMS),A,2.4
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,,L1 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,33.5
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,10.79
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,6.17
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,14.57
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,49.1
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,62.8
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,,L3 Active Power,kW,2.89
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,,L2 Active Power,kW,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,,L1 Active Power,kW,3.69
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,,N Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,,L3 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,,L2 Current (RMS),A,3.1
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,,L1 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.63
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,35.9
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,33.6
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,4.67
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,7.2
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,11.99
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,37.8
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,34.3
893084,RUTLAND ROAD RETFORD,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,53.4
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,,L3 Active Power,kW,2.75
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,,L1 Active Power,kW,4.76
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,,N Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,,L2 Current (RMS),A,2.5
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,,L1 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,26.3
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,33.5
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,2.68
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,4.96
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,10.22
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,45.4
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,,L3 Active Power,kW,4.22
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,,L2 Active Power,kW,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,,L1 Active Power,kW,3.32
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,,N Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,,L3 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,,L2 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,,L1 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.62
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,33.4
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,5.22
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,9.52
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,36.1
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,28.3
893084,RUTLAND ROAD RETFORD,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,42.9
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,,L3 Active Power,kW,7.46
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,,L2 Active Power,kW,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,,L1 Active Power,kW,4.32
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,,N Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,,L3 Current (RMS),A,38.4
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,,L2 Current (RMS),A,4.2
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,,L1 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.41
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,30.3
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,33.1
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,5.52
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,3.87
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,8.28
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,33.8
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,38.6
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,,L3 Active Power,kW,2.48
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,,L2 Active Power,kW,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,,L1 Active Power,kW,2.72
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,,N Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,,L2 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,,L1 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.2
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,32.7
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,3.06
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,6.65
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,31.8
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,32.1
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,,L3 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,,L2 Active Power,kW,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,,L1 Active Power,kW,2.64
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,,N Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,,L2 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,,L1 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.16
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.1
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,36.4
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,32.7
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,4.62
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,10.62
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,42.6
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,48.4
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,,L3 Active Power,kW,0.56
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,,L2 Active Power,kW,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,,L1 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,,L3 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,,L2 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,,L1 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.88
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,30.6
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,32.5
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,4.09
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,8.29
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,38.7
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,38.8
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,,L3 Active Power,kW,0.69
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,,L1 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,,N Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,,L3 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,,L2 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,,L1 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
