Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.1
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,32.3
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,0.46
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,4.76
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,6.54
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,31.3
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,,L3 Active Power,kW,1.09
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,,L1 Active Power,kW,2.57
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,,L1 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,34.9
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,32.3
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,7.12
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,7.0
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,36.1
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,32.7
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,,L2 Active Power,kW,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,,L1 Active Power,kW,4.19
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,,N Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,,L3 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,,L2 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,,L1 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.01
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,32.4
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,0.9
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,6.87
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,,L3 Active Power,kW,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,,L2 Active Power,kW,0.16
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,,L1 Active Power,kW,4.32
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,,N Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,,L3 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,,L2 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,,L1 Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.99
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.34
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,25.7
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,32.0
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,2.65
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,6.0
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,30.3
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,,L3 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,,L2 Active Power,kW,0.16
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,,L1 Active Power,kW,5.21
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,,N Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,,L3 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,,L2 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,,L1 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,31.8
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,3.23
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,7.54
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,34.7
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,22.1
893084,RUTLAND ROAD RETFORD,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,35.4
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,,L1 Active Power,kW,2.93
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,,N Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,,L2 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,,L1 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,31.6
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,4.47
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,4.18
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,,L3 Active Power,kW,0.16
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,,L2 Active Power,kW,1.2
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,,L1 Active Power,kW,2.24
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,,N Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,,L2 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,,L1 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,31.5
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,3.83
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,6.04
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,6.43
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,28.7
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,29.1
893084,RUTLAND ROAD RETFORD,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,34.0
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,,L3 Active Power,kW,0.69
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,,L2 Active Power,kW,2.54
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,,L1 Active Power,kW,2.25
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,,N Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,,L3 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,,L2 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,,L1 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,31.3
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,2.77
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,7.42
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,8.26
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,38.2
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,,L2 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,,L1 Active Power,kW,2.72
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,,N Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,,L3 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,,L2 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,,L1 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,31.3
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,0.37
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,7.2
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,6.63
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,36.0
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,33.5
893084,RUTLAND ROAD RETFORD,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,32.3
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,,L2 Active Power,kW,0.41
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,,L1 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,,N Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,,L3 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,,L2 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,,L1 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,31.3
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,0.2
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,4.86
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,5.01
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,,L3 Active Power,kW,0.2
