Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,,L2 Active Power,kW,2.54
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,,L1 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,,N Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,,L2 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,,L1 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,31.0
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,0.71
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,6.82
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,6.61
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,37.4
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,32.6
893084,RUTLAND ROAD RETFORD,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,,L3 Active Power,kW,0.93
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,,L1 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,,L2 Current (RMS),A,4.4
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,,L1 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,30.9
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,4.5
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,6.12
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,8.23
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,28.6
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,29.5
893084,RUTLAND ROAD RETFORD,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,38.0
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,,L3 Active Power,kW,0.99
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,,L2 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,,L1 Active Power,kW,3.61
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,,L2 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,,L1 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,30.8
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,5.68
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,6.4
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,9.64
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,28.5
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,30.3
893084,RUTLAND ROAD RETFORD,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,43.3
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,,L3 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,,L2 Active Power,kW,0.66
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,,L1 Active Power,kW,3.85
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,,N Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,,L3 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,,L1 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,30.8
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,5.29
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,3.84
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,7.48
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,36.6
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,,L3 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,,L1 Active Power,kW,3.38
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,,N Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,,L3 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,,L2 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,,L1 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,30.7
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,3.91
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,3.27
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,6.66
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,32.8
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,,L3 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,,L1 Active Power,kW,4.4
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,,N Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,,L3 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,,L2 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,,L1 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,30.5
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,4.47
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,2.92
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,8.27
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,32.8
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,38.6
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,,L2 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,,L1 Active Power,kW,4.72
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,,N Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,,L1 Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,30.4
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,2.34
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,8.2
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,9.18
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,41.6
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,,L3 Active Power,kW,0.36
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,,L1 Active Power,kW,5.55
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,,N Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,,L2 Current (RMS),A,3.5
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,,L1 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,30.2
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,3.04
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,4.9
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,11.59
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,38.5
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,51.2
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,,L3 Active Power,kW,0.59
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,,L2 Active Power,kW,0.49
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,,L1 Active Power,kW,8.21
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,,N Current (RMS),A,28.1
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,,L2 Current (RMS),A,4.1
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,,L1 Current (RMS),A,34.7
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,30.0
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,4.79
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,5.13
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,16.49
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,49.7
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,70.3
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,,L3 Active Power,kW,0.95
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,,L2 Active Power,kW,2.98
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,,L1 Active Power,kW,7.89
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,,N Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,,L2 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,,L1 Current (RMS),A,33.3
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,28.3
