Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.1
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,29.8
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,8.11
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,7.47
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,18.23
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,47.9
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,41.5
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,77.8
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,,L3 Active Power,kW,0.66
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,,L2 Active Power,kW,4.0
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,,L1 Active Power,kW,8.23
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,,N Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,,L3 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,,L2 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,,L1 Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.59
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,28.9
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,29.7
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,7.1
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,9.08
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,20.14
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,50.3
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,35.4
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,40.7
893084,RUTLAND ROAD RETFORD,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,85.7
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,,L3 Active Power,kW,1.1
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,,L2 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,,L1 Active Power,kW,5.39
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,,N Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,,L1 Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.54
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,29.7
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,8.24
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,8.55
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,16.41
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,37.9
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,38.8
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,38.8
893084,RUTLAND ROAD RETFORD,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,70.0
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,,L3 Active Power,kW,1.55
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,,L2 Active Power,kW,2.55
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,,L1 Active Power,kW,3.92
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,,L2 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,,L1 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,29.9
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,7.94
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,9.57
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,14.13
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,34.1
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,38.2
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,41.9
893084,RUTLAND ROAD RETFORD,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,61.3
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,,L3 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,,L2 Active Power,kW,0.68
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,,L1 Active Power,kW,4.95
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,,N Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,,L3 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,,L2 Current (RMS),A,4.2
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,,L1 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,29.9
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,6.42
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,7.3
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,13.3
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,33.8
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,33.4
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,33.4
893084,RUTLAND ROAD RETFORD,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,57.6
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,,L3 Active Power,kW,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,,L2 Active Power,kW,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,,L1 Active Power,kW,4.46
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,,N Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,,L3 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,,L2 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,,L1 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,29.7
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,4.63
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,8.57
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,46.8
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,26.9
893084,RUTLAND ROAD RETFORD,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,41.3
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,,L3 Active Power,kW,3.58
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,,L2 Active Power,kW,0.62
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,,L1 Active Power,kW,4.06
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,,N Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,,L3 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,,L1 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.74
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,29.9
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,29.5
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,7.95
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,11.83
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,13.25
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,38.2
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,50.5
893084,RUTLAND ROAD RETFORD,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,57.3
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,,L3 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,,L2 Active Power,kW,0.62
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,,L1 Active Power,kW,2.78
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,,N Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,,L3 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,,L2 Current (RMS),A,3.5
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,,L1 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,29.4
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,11.71
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,9.58
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,11.31
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,50.9
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,43.4
893084,RUTLAND ROAD RETFORD,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,50.0
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,,L3 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,,L2 Active Power,kW,0.95
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,,L1 Active Power,kW,2.78
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,,L2 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,,L1 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,29.6
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,8.03
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,8.69
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,10.62
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,29.0
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,36.9
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,40.0
893084,RUTLAND ROAD RETFORD,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,46.5
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,,L2 Active Power,kW,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,,L1 Active Power,kW,4.57
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,,N Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,,L3 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,,L2 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,,L1 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.34
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,29.5
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
