Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,5.25
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,7.13
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,8.98
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,35.2
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,30.7
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,37.8
893084,RUTLAND ROAD RETFORD,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,41.1
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,,L3 Active Power,kW,-1.56
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,,L2 Active Power,kW,0.15
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,,L1 Active Power,kW,2.73
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,,N Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,,L3 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,,L2 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,,L1 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,29.3
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,4.46
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,8.56
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,40.3
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,,L3 Active Power,kW,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,,L2 Active Power,kW,0.18
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,,L1 Active Power,kW,3.46
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,,N Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,,L2 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,,L1 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,29.2
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,4.77
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,5.87
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,9.35
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,30.9
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,29.5
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,28.7
893084,RUTLAND ROAD RETFORD,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,43.0
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,,L3 Active Power,kW,-1.56
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,,L2 Active Power,kW,0.41
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,,L1 Active Power,kW,3.59
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,,N Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,,L1 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,28.9
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,5.24
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,7.27
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,30.7
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,,L3 Active Power,kW,-3.15
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,,L2 Active Power,kW,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,,L1 Active Power,kW,2.9
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,,N Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,,L3 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,,L2 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,,L1 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,28.6
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,4.84
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,5.65
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,,L2 Active Power,kW,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,,L1 Active Power,kW,2.62
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,,N Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,,L2 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,,L1 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,28.3
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,3.62
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,4.59
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,7.13
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,34.3
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,,L2 Active Power,kW,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,,L1 Active Power,kW,3.36
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,,N Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,,L2 Current (RMS),A,3.6
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,,L1 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,28.0
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,4.73
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,4.54
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,8.02
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,37.2
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,,L2 Active Power,kW,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,,L1 Active Power,kW,3.35
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,,N Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,,L2 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,,L1 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,27.6
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,4.79
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,4.62
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,7.31
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,30.6
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,35.0
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,,L2 Active Power,kW,0.61
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,,L1 Active Power,kW,4.06
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,,N Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,,L2 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,,L1 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,25.1
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,27.3
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,2.94
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,7.05
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,8.83
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,35.1
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,40.0
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,,L3 Active Power,kW,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,,L1 Active Power,kW,2.36
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,,N Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,,L2 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,,L1 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.49
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,56.2
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.9
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,27.1
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,3.23
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,12.68
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,5.12
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,51.8
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,22.7
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,60.1
893084,RUTLAND ROAD RETFORD,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,,L3 Active Power,kW,-2.19
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,,L1 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,,N Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,,L3 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,,L2 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,,L1 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.81
