Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.74
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,54.8
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.1
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,26.8
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,3.81
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,14.41
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,4.9
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,50.3
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,63.0
893084,RUTLAND ROAD RETFORD,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,,L3 Active Power,kW,-1.95
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,,L2 Active Power,kW,3.77
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,,L1 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,,N Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,,L2 Current (RMS),A,25.1
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,,L1 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,26.5
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,6.59
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,11.24
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,46.9
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,39.4
893084,RUTLAND ROAD RETFORD,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,50.1
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,,L3 Active Power,kW,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,,L2 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,,L1 Active Power,kW,2.42
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,,N Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,,L3 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,,L2 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,,L1 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,26.2
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,4.43
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,12.5
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,37.8
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,25.1
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,53.9
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,,L3 Active Power,kW,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,,L2 Active Power,kW,1.05
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,,L1 Active Power,kW,2.4
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,,N Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,,L3 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,,L2 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,,L1 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,25.9
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,5.99
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,3.5
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,10.58
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,46.0
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,,L2 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,,L1 Active Power,kW,3.51
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,,N Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,,L2 Current (RMS),A,3.3
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,,L1 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,25.6
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,5.55
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,4.79
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,14.34
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,43.0
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,62.2
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,,L3 Active Power,kW,0.74
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,,L2 Active Power,kW,0.58
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,,L1 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,,N Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,,L2 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,,L1 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.66
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.34
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,29.0
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,25.3
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,10.87
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,9.97
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,14.19
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,32.8
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,48.5
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,46.7
893084,RUTLAND ROAD RETFORD,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,60.5
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,,L2 Active Power,kW,0.13
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,,L1 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,,N Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,,L3 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,,L2 Current (RMS),A,2.6
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,,L1 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,25.1
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,8.3
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,6.16
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,12.04
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,38.2
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,52.1
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,,L3 Active Power,kW,3.05
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,,L2 Active Power,kW,0.61
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,,L1 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,,N Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,,L3 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,,L2 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,,L1 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.85
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,24.9
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,14.16
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,10.39
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,10.56
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,35.5
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,63.4
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,46.3
893084,RUTLAND ROAD RETFORD,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,47.1
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,,L3 Active Power,kW,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,,L2 Active Power,kW,0.33
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,,L1 Active Power,kW,2.51
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,,L2 Current (RMS),A,2.7
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,,L1 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.46
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,24.7
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,6.42
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,5.29
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,13.76
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,35.5
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,32.8
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,60.4
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,,L3 Active Power,kW,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,,L2 Active Power,kW,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,,L1 Active Power,kW,3.36
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,,N Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,,L3 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,,L2 Current (RMS),A,3.1
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,,L1 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.46
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,28.9
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
