Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,24.5
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,3.44
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,5.31
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,18.74
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,54.2
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,80.5
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,,L3 Active Power,kW,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,,L2 Active Power,kW,0.56
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,,L1 Active Power,kW,4.91
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,,N Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,,L2 Current (RMS),A,2.9
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,,L1 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,24.4
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,4.49
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,6.11
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,17.91
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,48.8
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,28.9
893084,RUTLAND ROAD RETFORD,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,75.8
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,,L3 Active Power,kW,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,,L2 Active Power,kW,5.53
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,,L1 Active Power,kW,5.88
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,,N Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,,L2 Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,,L1 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,24.3
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,4.67
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,12.61
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,16.08
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,45.7
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,56.0
893084,RUTLAND ROAD RETFORD,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,67.7
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,,L3 Active Power,kW,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,,L2 Active Power,kW,0.73
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,,L1 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,,N Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,,L2 Current (RMS),A,3.6
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,,L1 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,24.2
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,4.2
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,8.29
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,13.59
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,35.1
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,36.1
893084,RUTLAND ROAD RETFORD,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,58.5
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,,L3 Active Power,kW,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,,L2 Active Power,kW,0.96
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,,L1 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,,N Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,,L3 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,,L1 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,24.2
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,5.19
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,6.65
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,14.01
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,35.7
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,29.0
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,60.1
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,,L3 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,,L2 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,,L1 Active Power,kW,4.59
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,,N Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,,L3 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,,L2 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,,L1 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.12
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,36.2
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,24.2
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,7.45
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,6.6
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,22.12
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,59.7
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,93.3
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,,L3 Active Power,kW,3.67
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,,L2 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,,L1 Active Power,kW,3.11
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,,N Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,,L3 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,,L2 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,,L1 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.29
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,46.6
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.8
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,24.2
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,7.44
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,7.17
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,22.12
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,61.5
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,35.9
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,32.8
893084,RUTLAND ROAD RETFORD,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,94.4
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,,L3 Active Power,kW,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,,L2 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,,L1 Active Power,kW,2.5
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,,L2 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,,L1 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.82
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,24.3
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,3.69
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,9.42
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,18.59
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,51.8
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,40.6
893084,RUTLAND ROAD RETFORD,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,79.3
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,,L3 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,,L2 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,,L1 Active Power,kW,3.06
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,,L2 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,24.3
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,4.8
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,8.42
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,14.71
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,39.7
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,38.6
893084,RUTLAND ROAD RETFORD,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,62.6
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,,L3 Active Power,kW,0.73
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,,L2 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,,L1 Active Power,kW,3.72
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,,N Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,,L2 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,,L1 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.68
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,26.6
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,24.4
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,4.23
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,7.1
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,17.39
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,46.8
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,32.1
893084,RUTLAND ROAD RETFORD,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,72.7
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
