Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,,L3 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,,L2 Active Power,kW,3.07
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,,L1 Active Power,kW,2.59
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,,N Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,,L3 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,,L2 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,,L1 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,26.9
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,24.4
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,6.89
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,8.47
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,15.39
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,35.2
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,39.8
893084,RUTLAND ROAD RETFORD,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,64.6
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,,L3 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,,L2 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,,L1 Active Power,kW,2.62
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,,N Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,,L3 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,,L2 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,,L1 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,24.5
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,7.38
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,11.12
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,12.2
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,34.1
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,50.6
893084,RUTLAND ROAD RETFORD,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,52.4
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,,L3 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,,L2 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,,L1 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,,N Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,,L1 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,24.6
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,9.48
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,7.77
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,12.95
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,42.1
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,35.0
893084,RUTLAND ROAD RETFORD,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,55.0
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,,L3 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,,L2 Active Power,kW,0.88
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,,L1 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,,N Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,,L1 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.85
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,24.7
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,12.5
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,8.35
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,12.1
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,53.2
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,37.2
893084,RUTLAND ROAD RETFORD,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,51.5
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,,L3 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,,L2 Active Power,kW,1.48
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,,L1 Active Power,kW,2.81
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,,L2 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,,L1 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.43
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,24.8
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,12.85
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,6.66
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,11.9
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,54.1
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,30.5
893084,RUTLAND ROAD RETFORD,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,51.9
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,,L3 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,,L2 Active Power,kW,0.88
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,,L1 Active Power,kW,1.65
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,,N Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,,L2 Current (RMS),A,4.1
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,,L1 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.98
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,24.9
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,14.7
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,5.05
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,10.41
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,61.6
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,45.0
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,,L3 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,,L2 Active Power,kW,0.99
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,,L1 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,,N Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,,L2 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,,L1 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.91
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,25.0
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,15.51
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,5.15
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,9.26
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,38.9
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,64.8
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,40.9
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,,L3 Active Power,kW,1.63
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,,L2 Active Power,kW,3.66
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,,L1 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,,N Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,,L2 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,,L1 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.47
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,25.0
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,17.41
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,7.51
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,11.98
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,39.7
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,72.5
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,33.8
893084,RUTLAND ROAD RETFORD,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,52.1
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,,L3 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,,L2 Active Power,kW,1.26
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,,L1 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,,N Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,,L2 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,,L1 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,25.2
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,12.32
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,5.21
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,13.08
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,52.0
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,55.3
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,,L3 Active Power,kW,1.63
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,,L2 Active Power,kW,1.8
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,,L1 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,,N Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,,L1 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
