Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,25.3
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,12.63
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,5.89
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,12.67
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,30.3
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,52.7
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,54.1
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,,L3 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,,L2 Active Power,kW,0.93
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,,L1 Active Power,kW,2.02
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,,N Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,,L2 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,,L1 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.69
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,25.4
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,12.95
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,4.87
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,10.15
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,29.0
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,54.0
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,43.8
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,,L3 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,,L2 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,,L1 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,,N Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,,L2 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,,L1 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,25.4
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,12.93
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,5.17
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,10.47
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,53.9
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,45.2
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,,L3 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,,L2 Active Power,kW,1.41
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,,L1 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,,N Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,,L2 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,,L1 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.9
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.9
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,25.5
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,13.67
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,5.45
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,9.3
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,32.7
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,56.7
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,25.7
893084,RUTLAND ROAD RETFORD,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,41.1
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,,L3 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,,L2 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,,L1 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,,N Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,,L2 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,,L1 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.73
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,25.7
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,12.63
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,7.21
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,8.97
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,52.6
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,33.5
893084,RUTLAND ROAD RETFORD,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,39.4
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,,L3 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,,L2 Active Power,kW,1.08
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,,L1 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,,N Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,,L2 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,,L1 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.6
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,25.8
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,14.22
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,5.62
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,8.89
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,33.1
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,59.0
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,,L3 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,,L2 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,,L1 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,,N Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,,L2 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,,L1 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.74
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,25.9
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,12.43
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,5.83
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,9.95
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,26.9
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,43.3
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,,L3 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,,L2 Active Power,kW,1.07
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,,L1 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,,N Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,,L2 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,,L1 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.73
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,26.0
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,11.86
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,5.16
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,10.86
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,50.3
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,46.2
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,,L3 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,,L2 Active Power,kW,3.06
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,,L1 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,,N Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,,L2 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,,L1 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,26.1
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,12.18
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,8.28
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,11.94
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,51.6
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,36.9
893084,RUTLAND ROAD RETFORD,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,50.3
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,,L3 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,,L2 Active Power,kW,3.85
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,,L1 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,,N Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,,L2 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,,L1 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,26.3
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
