Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,12.43
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,10.36
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,11.29
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,52.5
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,44.1
893084,RUTLAND ROAD RETFORD,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,48.5
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,,L3 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,,L2 Active Power,kW,4.27
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,,L1 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,,L2 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,,L1 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,26.4
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,6.61
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,10.32
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,11.28
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,43.8
893084,RUTLAND ROAD RETFORD,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,47.9
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,,L3 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,,L2 Active Power,kW,4.22
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,,L1 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,,N Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,,L2 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,,L1 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,26.5
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,5.26
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,8.98
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,10.76
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,25.7
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,38.7
893084,RUTLAND ROAD RETFORD,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,46.0
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,,L3 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,,L2 Active Power,kW,4.28
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,,L1 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,,N Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,,L2 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,,L1 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,26.6
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,5.58
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,8.06
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,10.69
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,45.6
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,,L3 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,,L2 Active Power,kW,3.43
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,,L1 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,,N Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,,L2 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,,L1 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,26.7
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,5.57
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,7.2
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,10.03
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,43.1
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,,L3 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,,L2 Active Power,kW,2.87
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,,L1 Active Power,kW,1.35
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,,N Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,,L2 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,,L1 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,26.8
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,5.67
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,6.67
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,10.23
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,44.2
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,,L3 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,,L2 Active Power,kW,3.57
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,,L1 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,,N Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,,L2 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,,L1 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,27.0
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,5.69
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,7.71
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,10.66
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,45.1
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,,L3 Active Power,kW,3.72
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,,L2 Active Power,kW,2.81
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,,L1 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,,L3 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,,L2 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,,L1 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,27.1
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,9.82
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,6.78
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,11.14
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,42.2
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,47.1
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,,L3 Active Power,kW,3.2
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,,L2 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,,L1 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,,N Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,,L3 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,,L2 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,,L1 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,27.2
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,8.52
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,5.34
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,10.37
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,44.4
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,,L3 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,,L2 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,,L1 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,,N Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,,L2 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,,L1 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,27.3
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,6.12
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,7.29
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,10.51
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,32.3
893084,RUTLAND ROAD RETFORD,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,45.0
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,,L3 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,,L2 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,,L1 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,,N Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,,L1 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
