Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,27.4
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,7.52
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,6.81
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,10.23
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,33.3
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,43.8
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,,L3 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,,L2 Active Power,kW,1.01
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,,L1 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,,N Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,,L2 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,,L1 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,27.5
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,6.81
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,4.94
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,10.46
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,30.6
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,44.9
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,,L3 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,,L2 Active Power,kW,1.08
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,,L1 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,,N Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,,L2 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,,L1 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,27.6
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,6.71
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,4.9
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,10.69
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,45.5
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,,L3 Active Power,kW,1.65
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,,L2 Active Power,kW,1.12
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,,L1 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,,N Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,,L2 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,,L1 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,27.8
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,6.09
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,4.97
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,10.25
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,44.2
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,,L3 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,,L2 Active Power,kW,0.91
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,,L1 Active Power,kW,1.75
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,,N Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,,L2 Current (RMS),A,4.2
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,,L1 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,27.9
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,6.98
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,4.7
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,9.47
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,42.3
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,,L3 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,,L2 Active Power,kW,1.03
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,,L1 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,,N Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,,L2 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,,L1 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,28.0
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,6.36
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,5.03
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,9.86
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,43.2
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,,L3 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,,L2 Active Power,kW,1.2
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,,L1 Active Power,kW,2.02
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,,N Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,,L2 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,,L1 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,28.1
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,9.0
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,5.17
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,10.33
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,39.5
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,44.8
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,,L3 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,,L2 Active Power,kW,1.28
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,,L1 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,,N Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,,L2 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,,L1 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,28.2
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,8.87
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,5.0
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,9.83
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,43.5
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,,L3 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,,L2 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,,L1 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,,N Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,,L2 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,,L1 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,28.4
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,8.57
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,5.67
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,11.17
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,37.3
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,48.4
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,,L3 Active Power,kW,3.4
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,,L2 Active Power,kW,1.16
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,,L1 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,,N Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,,L3 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,,L2 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,,L1 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
