Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,28.5
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,7.81
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,5.67
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,15.15
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,34.5
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,63.1
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,,L3 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,,L2 Active Power,kW,0.99
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,,L1 Active Power,kW,2.36
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,,N Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,,L3 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,,L2 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,,L1 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,28.5
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,6.85
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,5.52
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,15.37
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,36.6
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,64.0
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,,L3 Active Power,kW,8.77
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,,L2 Active Power,kW,1.55
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,,L1 Active Power,kW,2.24
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,,N Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,,L3 Current (RMS),A,35.6
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,,L2 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,,L1 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,28.6
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,15.96
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,6.29
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,12.42
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,34.5
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,66.0
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,52.9
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,,L3 Active Power,kW,8.91
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,,L2 Active Power,kW,1.61
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,,L1 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,,N Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,,L3 Current (RMS),A,36.1
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,,L2 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,,L1 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,28.8
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,14.73
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,8.56
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,10.82
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,61.1
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,36.8
893084,RUTLAND ROAD RETFORD,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,46.5
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,,L3 Active Power,kW,9.06
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,,L2 Active Power,kW,1.21
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,,L1 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,,N Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,,L3 Current (RMS),A,36.8
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,,L2 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,,L1 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,28.9
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,15.22
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,6.5
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,11.35
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,30.9
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,63.3
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,29.3
893084,RUTLAND ROAD RETFORD,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,48.6
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,,L3 Active Power,kW,9.36
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,,L2 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,,L1 Active Power,kW,2.26
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,,N Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,,L3 Current (RMS),A,38.2
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,,L2 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,,L1 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,28.9
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,14.55
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,6.39
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,11.52
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,31.8
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,60.7
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,49.9
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,,L3 Active Power,kW,9.54
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,,L2 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,,L1 Active Power,kW,2.43
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,,N Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,,L3 Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,,L2 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,,L1 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,29.0
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,15.05
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,6.59
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,12.06
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,32.9
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,62.6
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,51.9
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,,L3 Active Power,kW,10.43
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,,L2 Active Power,kW,1.63
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,,L1 Active Power,kW,2.32
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,,N Current (RMS),A,32.6
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,,L3 Current (RMS),A,42.8
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,,L2 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,,L1 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,29.1
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,15.05
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,6.75
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,12.5
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,32.8
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,63.2
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,,L3 Active Power,kW,12.55
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,,L2 Active Power,kW,1.64
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,,L1 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,,N Current (RMS),A,37.8
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,,L3 Current (RMS),A,51.4
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,,L2 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,,L1 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,29.2
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,18.95
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,7.51
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,13.64
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,40.4
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,79.0
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,34.0
893084,RUTLAND ROAD RETFORD,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,58.3
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,,L3 Active Power,kW,13.05
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,,L2 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,,L1 Active Power,kW,2.57
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,,N Current (RMS),A,39.2
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,,L3 Current (RMS),A,53.6
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,,L2 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,,L1 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,29.3
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,18.21
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,11.15
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,13.83
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,34.7
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,75.3
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,50.1
893084,RUTLAND ROAD RETFORD,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,59.4
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
