Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,,L3 Active Power,kW,9.3
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,,L2 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,,L1 Active Power,kW,2.71
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,,N Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,,L3 Current (RMS),A,37.9
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,,L2 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,,L1 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,29.5
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,14.24
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,10.58
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,13.02
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,59.7
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,47.6
893084,RUTLAND ROAD RETFORD,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,56.8
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,,L3 Active Power,kW,9.24
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,,L2 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,,L1 Active Power,kW,2.59
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,,N Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,,L3 Current (RMS),A,37.9
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,,L2 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,,L1 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.27
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,29.5
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,15.22
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,9.35
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,13.22
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,32.1
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,64.0
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,40.6
893084,RUTLAND ROAD RETFORD,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,57.2
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,,L3 Active Power,kW,9.27
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,,L2 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,,L1 Active Power,kW,2.7
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,,N Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,,L3 Current (RMS),A,38.0
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,,L1 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,29.6
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,17.91
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,9.19
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,14.21
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,38.2
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,74.4
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,39.8
893084,RUTLAND ROAD RETFORD,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,61.4
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,,L3 Active Power,kW,9.57
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,,L2 Active Power,kW,2.4
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,,L1 Active Power,kW,2.82
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,,N Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,,L3 Current (RMS),A,39.2
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,,L1 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,29.7
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,17.02
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,11.95
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,14.45
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,70.9
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,50.3
893084,RUTLAND ROAD RETFORD,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,61.7
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,,L3 Active Power,kW,9.71
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,,L2 Active Power,kW,2.81
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,,L1 Active Power,kW,3.14
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,,N Current (RMS),A,26.9
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,,L3 Current (RMS),A,39.8
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,,L2 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,,L1 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,29.8
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,16.9
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,10.22
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,14.22
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,70.7
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,44.9
893084,RUTLAND ROAD RETFORD,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,61.3
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,,L3 Active Power,kW,9.58
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,,L2 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,,L1 Active Power,kW,2.95
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,,N Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,,L3 Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,,L1 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,30.0
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,18.06
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,10.93
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,14.25
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,36.1
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,75.2
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,48.7
893084,RUTLAND ROAD RETFORD,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,61.6
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,,L3 Active Power,kW,9.99
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,,L2 Active Power,kW,2.6
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,,L1 Active Power,kW,3.07
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,,N Current (RMS),A,28.3
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,,L3 Current (RMS),A,41.1
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,,L2 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,,L1 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,30.1
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,16.67
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,12.14
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,15.5
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,32.8
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,69.6
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,52.7
893084,RUTLAND ROAD RETFORD,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,66.8
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,,L3 Active Power,kW,9.98
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,,L2 Active Power,kW,3.29
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,,L1 Active Power,kW,2.52
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,,N Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,,L3 Current (RMS),A,41.1
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,,L2 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,,L1 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.23
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.82
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.07
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,30.1
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,21.3
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,14.88
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,16.62
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,43.1
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,91.4
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,63.8
893084,RUTLAND ROAD RETFORD,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,71.5
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,,L3 Active Power,kW,10.09
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,,L2 Active Power,kW,3.22
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,,L1 Active Power,kW,2.95
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,,N Current (RMS),A,28.3
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,,L3 Current (RMS),A,41.4
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,,L2 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,,L1 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.15
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,30.2
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,17.34
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,13.66
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,18.03
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,35.2
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,72.8
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,59.8
893084,RUTLAND ROAD RETFORD,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,77.0
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,,L3 Active Power,kW,10.09
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,,L2 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,,L1 Active Power,kW,3.13
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,,N Current (RMS),A,29.3
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,,L3 Current (RMS),A,41.2
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,,L1 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
