Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.55
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,30.3
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,18.17
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,10.03
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,16.32
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,37.8
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,75.6
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,44.5
893084,RUTLAND ROAD RETFORD,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,69.8
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,,L3 Active Power,kW,12.23
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,,L2 Active Power,kW,4.01
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,,L1 Active Power,kW,3.01
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,,N Current (RMS),A,34.3
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,,L3 Current (RMS),A,50.4
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,,L2 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,,L1 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.28
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,30.3
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,21.87
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,11.68
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,15.7
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,42.1
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,90.4
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,50.2
893084,RUTLAND ROAD RETFORD,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,66.6
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,,L3 Active Power,kW,9.83
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,,L2 Active Power,kW,3.19
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,,L1 Active Power,kW,2.81
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,,N Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,,L3 Current (RMS),A,40.7
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,,L2 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,,L1 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.17
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.54
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,30.3
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,20.17
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,11.53
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,15.1
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,38.8
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,84.4
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,50.2
893084,RUTLAND ROAD RETFORD,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,65.1
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,,L3 Active Power,kW,9.9
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,,L2 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,,L1 Active Power,kW,2.9
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,,N Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,,L3 Current (RMS),A,40.9
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,,L2 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,,L1 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.17
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,30.3
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,19.83
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,8.91
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,14.61
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,42.3
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,83.2
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,40.4
893084,RUTLAND ROAD RETFORD,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,63.0
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,,L3 Active Power,kW,11.88
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,,L2 Active Power,kW,1.61
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,,L1 Active Power,kW,4.42
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,,N Current (RMS),A,35.3
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,,L3 Current (RMS),A,49.3
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,,L2 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,,L1 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.57
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.46
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,30.3
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,22.86
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,9.26
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,16.22
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,49.3
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,95.3
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,41.3
893084,RUTLAND ROAD RETFORD,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,69.6
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,,L3 Active Power,kW,10.63
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,,L2 Active Power,kW,4.6
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,,L1 Active Power,kW,7.07
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,,N Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,,L3 Current (RMS),A,43.8
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,,L2 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,,L1 Current (RMS),A,30.9
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.52
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,30.5
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,22.78
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,10.44
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,20.7
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,47.4
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,94.2
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,45.7
893084,RUTLAND ROAD RETFORD,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,87.8
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,,L3 Active Power,kW,9.56
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,,L2 Active Power,kW,4.45
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,,L1 Active Power,kW,10.26
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,,N Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,,L3 Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,,L2 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,,L1 Current (RMS),A,42.8
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.89
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.31
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,30.5
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,22.91
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,11.94
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,24.2
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,48.1
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,94.0
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,51.1
893084,RUTLAND ROAD RETFORD,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,100.3
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,,L3 Active Power,kW,9.46
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,,L2 Active Power,kW,4.39
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,,L1 Active Power,kW,7.65
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,,N Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,,L3 Current (RMS),A,38.8
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,,L2 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,,L1 Current (RMS),A,34.0
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,30.4
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,18.77
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,11.25
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,19.64
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,38.9
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,78.0
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,48.6
893084,RUTLAND ROAD RETFORD,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,82.9
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,,L3 Active Power,kW,12.47
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,,L2 Active Power,kW,3.22
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,,L1 Active Power,kW,2.67
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,,N Current (RMS),A,38.8
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,,L3 Current (RMS),A,53.2
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,,L2 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,,L1 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,30.4
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,19.83
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,10.01
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,16.22
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,43.6
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,83.8
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,43.8
893084,RUTLAND ROAD RETFORD,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,70.4
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,,L3 Active Power,kW,17.03
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,,L2 Active Power,kW,3.05
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,,L1 Active Power,kW,2.61
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,,N Current (RMS),A,52.8
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,,L3 Current (RMS),A,69.3
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,,L2 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,,L1 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,30.3
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
