Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,25.53
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,11.79
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,15.41
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,52.4
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,104.7
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,51.1
893084,RUTLAND ROAD RETFORD,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,66.2
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,,L3 Active Power,kW,11.19
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,,L2 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,,L1 Active Power,kW,2.81
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,,N Current (RMS),A,35.4
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,,L3 Current (RMS),A,47.7
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,,L1 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,30.3
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,18.37
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,12.63
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,16.39
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,35.7
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,77.3
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,54.4
893084,RUTLAND ROAD RETFORD,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,70.2
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,,L3 Active Power,kW,9.27
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,,L2 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,,L1 Active Power,kW,4.98
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,,N Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,,L3 Current (RMS),A,38.3
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,,L2 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,,L1 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.57
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.79
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,30.2
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,17.65
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,15.46
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,20.77
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,34.5
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,73.7
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,66.0
893084,RUTLAND ROAD RETFORD,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,87.5
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,,L3 Active Power,kW,10.33
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,,L2 Active Power,kW,1.93
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,,L1 Active Power,kW,3.41
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,,N Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,,L3 Current (RMS),A,44.3
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,,L1 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.27
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,30.3
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,20.99
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,11.92
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,17.27
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,40.7
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,87.5
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,51.6
893084,RUTLAND ROAD RETFORD,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,74.1
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,,L3 Active Power,kW,10.45
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,,L2 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,,L1 Active Power,kW,4.78
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,,N Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,,L3 Current (RMS),A,44.9
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,,L1 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,30.3
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,18.35
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,14.72
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,13.87
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,38.9
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,78.1
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,63.5
893084,RUTLAND ROAD RETFORD,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,60.8
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,,L3 Active Power,kW,9.09
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,,L2 Active Power,kW,4.15
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,,L1 Active Power,kW,2.6
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,,N Current (RMS),A,25.1
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,,L3 Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,,L2 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,,L1 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.95
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.36
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,30.4
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,17.09
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,16.34
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,12.4
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,33.5
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,71.6
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,69.2
893084,RUTLAND ROAD RETFORD,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,54.5
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,,L3 Active Power,kW,10.17
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,,L2 Active Power,kW,2.72
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,,L1 Active Power,kW,3.27
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,,N Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,,L3 Current (RMS),A,42.5
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,,L2 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,,L1 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.86
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,30.5
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,16.05
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,15.49
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,13.01
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,68.1
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,67.5
893084,RUTLAND ROAD RETFORD,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,57.2
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,,L3 Active Power,kW,6.54
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,,L2 Active Power,kW,2.42
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,,L1 Active Power,kW,5.62
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,,N Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,,L3 Current (RMS),A,28.6
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,,L2 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,,L1 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.11
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,30.3
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,11.78
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,13.28
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,17.18
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,36.5
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,52.1
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,58.5
893084,RUTLAND ROAD RETFORD,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,74.0
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,,L3 Active Power,kW,7.33
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,,L2 Active Power,kW,2.63
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,,L1 Active Power,kW,4.81
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,,N Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,,L3 Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,,L2 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,,L1 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,30.4
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,13.88
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,14.36
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,14.39
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,35.7
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,60.8
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,61.9
893084,RUTLAND ROAD RETFORD,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,63.4
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,,L3 Active Power,kW,8.16
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,,L2 Active Power,kW,1.58
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,,L1 Active Power,kW,5.99
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,,N Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,,L3 Current (RMS),A,36.6
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,,L2 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,,L1 Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.76
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,30.5
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,14.79
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,10.84
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,15.37
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,35.4
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,64.4
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,47.8
893084,RUTLAND ROAD RETFORD,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,67.4
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,,L3 Active Power,kW,5.06
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,,L2 Active Power,kW,1.36
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,,L1 Active Power,kW,4.11
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,,N Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,,L3 Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,,L2 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,,L1 Current (RMS),A,18.4
