Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,30.6
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,13.26
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,9.47
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,15.06
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,59.8
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,42.6
893084,RUTLAND ROAD RETFORD,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,64.6
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,,L3 Active Power,kW,3.59
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,,L2 Active Power,kW,2.43
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,,L1 Active Power,kW,4.54
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,,L3 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,,L2 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,,L1 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.94
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,32.1
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,30.7
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,17.51
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,9.68
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,15.38
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,40.8
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,76.1
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,42.4
893084,RUTLAND ROAD RETFORD,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,65.7
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,,L3 Active Power,kW,3.45
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,,L2 Active Power,kW,1.15
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,,L1 Active Power,kW,5.4
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,,N Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,,L3 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,,L2 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,,L1 Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.48
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,30.7
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,12.43
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,11.09
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,18.19
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,53.8
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,47.6
893084,RUTLAND ROAD RETFORD,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,77.4
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,,L3 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,,L2 Active Power,kW,1.61
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,,L1 Active Power,kW,6.07
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,,N Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,,L2 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,,L1 Current (RMS),A,26.6
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.75
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,30.8
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,11.17
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,11.96
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,19.07
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,38.1
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,49.1
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,51.6
893084,RUTLAND ROAD RETFORD,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,81.3
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,,L3 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,,L2 Active Power,kW,1.54
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,,L1 Active Power,kW,3.15
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,,N Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,,L2 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.14
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,31.0
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,11.92
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,13.57
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,12.46
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,33.1
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,52.4
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,58.8
893084,RUTLAND ROAD RETFORD,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,54.6
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,,L3 Active Power,kW,2.72
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,,L2 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,,L1 Active Power,kW,3.72
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,,L3 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,,L2 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,,L1 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.7
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,29.5
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,30.9
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,11.37
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,14.47
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,12.48
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,32.6
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,50.6
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,61.7
893084,RUTLAND ROAD RETFORD,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,54.2
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,,L3 Active Power,kW,3.09
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,,L2 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,,L1 Active Power,kW,5.01
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,,N Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,,L3 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,,L1 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,30.8
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,13.23
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,11.39
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,11.47
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,28.3
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,57.4
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,50.2
893084,RUTLAND ROAD RETFORD,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,49.9
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,,L3 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,,L2 Active Power,kW,3.6
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,,L1 Active Power,kW,5.48
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,,N Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,,L2 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,,L1 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,30.6
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,9.15
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,13.59
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,11.22
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,35.7
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,41.0
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,59.7
893084,RUTLAND ROAD RETFORD,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,48.5
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,,L3 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,,L2 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,,L1 Active Power,kW,6.4
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,,N Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,,L1 Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,30.7
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,8.7
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,6.65
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,11.79
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,26.5
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,39.9
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,51.4
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,,L3 Active Power,kW,0.82
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,,L2 Active Power,kW,5.47
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,,L1 Active Power,kW,3.03
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,,N Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,,L3 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,,L2 Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,,L1 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
