Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,30.7
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,7.14
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,11.78
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,8.26
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,38.4
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,35.3
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,53.0
893084,RUTLAND ROAD RETFORD,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,36.8
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,,L3 Active Power,kW,2.45
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,,L2 Active Power,kW,10.19
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,,L1 Active Power,kW,3.53
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,,N Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,,L3 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,,L2 Current (RMS),A,41.8
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,,L1 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,30.7
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,6.96
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,16.41
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,9.17
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,47.9
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,68.8
893084,RUTLAND ROAD RETFORD,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,40.0
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,,L3 Active Power,kW,3.89
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,,L2 Active Power,kW,9.28
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,,L1 Active Power,kW,3.07
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,,N Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,,L3 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,,L2 Current (RMS),A,39.3
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,,L1 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.56
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,30.7
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,7.02
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,19.48
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,7.68
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,57.4
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,37.9
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,81.4
893084,RUTLAND ROAD RETFORD,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,,L3 Active Power,kW,0.73
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,,L2 Active Power,kW,0.81
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,,L1 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,,N Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,,L3 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,,L2 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,,L1 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,30.7
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,4.91
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,7.28
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,6.82
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,26.7
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,26.7
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,33.0
893084,RUTLAND ROAD RETFORD,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,,L3 Active Power,kW,0.71
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,,L2 Active Power,kW,0.49
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,,L1 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,,N Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,,L3 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,,L2 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,,L1 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,30.5
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,3.38
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,6.41
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,6.91
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,29.9
893084,RUTLAND ROAD RETFORD,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,,L3 Active Power,kW,0.64
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,,L2 Active Power,kW,0.83
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,,L1 Active Power,kW,2.94
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,,N Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,,L3 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,,L2 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,,L1 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,32.5
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,30.4
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,2.64
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,9.48
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,8.52
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,38.3
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,42.7
893084,RUTLAND ROAD RETFORD,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,38.1
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,,L3 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,,L2 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,,L1 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,,N Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,,L2 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,,L1 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,30.1
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,4.65
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,6.6
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,6.71
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,30.7
893084,RUTLAND ROAD RETFORD,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,,L3 Active Power,kW,0.96
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,,L2 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,,L1 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,,N Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,,L1 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,29.9
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,3.74
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,6.64
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,7.53
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,29.1
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,34.3
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,,L2 Active Power,kW,0.14
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,,L1 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,,N Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,,L3 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,,L2 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,,L1 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,29.8
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,1.58
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,5.73
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,8.11
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,33.1
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,,L3 Active Power,kW,0.37
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,,L2 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,,L1 Active Power,kW,3.25
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,,N Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,,L2 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,,L1 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,29.5
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,6.42
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,8.62
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,35.2
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,19.8
