Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,29.5
893084,RUTLAND ROAD RETFORD,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,39.3
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,,L3 Active Power,kW,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,,L1 Active Power,kW,4.34
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,,N Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,,L2 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,,L1 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.41
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,29.3
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,3.79
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,7.34
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,32.9
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,35.8
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,,L3 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,,L2 Active Power,kW,0.54
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,,L1 Active Power,kW,4.78
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,,N Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,,L2 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,,L1 Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.28
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,29.4
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,2.89
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,4.37
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,11.03
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,47.8
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,,L2 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,,L1 Active Power,kW,4.47
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,,N Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,,L3 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,,L2 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,,L1 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,29.2
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,3.81
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,9.91
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,41.6
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,43.8
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,,L3 Active Power,kW,0.82
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,,L2 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,,L1 Active Power,kW,5.16
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,,N Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,,L2 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,,L1 Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,29.3
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,4.98
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,11.64
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,40.2
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,22.7
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,50.9
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,,L3 Active Power,kW,1.58
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,,L2 Active Power,kW,0.76
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,,L1 Active Power,kW,5.62
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,,N Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,,L2 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,,L1 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,29.1
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,5.7
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,5.06
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,11.88
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,31.3
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,29.5
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,51.1
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,,L3 Active Power,kW,0.62
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,,L2 Active Power,kW,0.94
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,,L1 Active Power,kW,4.28
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,,N Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,,L3 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,,L2 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,,L1 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,29.1
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,5.67
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,5.7
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,10.32
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,29.5
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,45.5
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,,L3 Active Power,kW,0.44
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,,L2 Active Power,kW,1.02
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,,L1 Active Power,kW,3.88
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,,N Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,,L3 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,,L2 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,,L1 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,29.3
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,3.66
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,5.6
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,8.5
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,38.9
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,,L3 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,,L2 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,,L1 Active Power,kW,2.71
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,,N Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,,L2 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,,L1 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,29.3
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,7.71
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,8.05
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,9.02
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,36.5
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,37.2
893084,RUTLAND ROAD RETFORD,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,40.8
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,,L3 Active Power,kW,2.3
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,,L2 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,,L1 Active Power,kW,3.83
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,,N Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,,L1 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.27
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,29.3
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,6.5
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,11.52
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,11.24
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,35.8
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,50.4
893084,RUTLAND ROAD RETFORD,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,49.8
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,,L3 Active Power,kW,2.76
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,,L2 Active Power,kW,0.51
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,,L1 Active Power,kW,3.75
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,,N Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,,L3 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,,L2 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,,L1 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
