Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,29.1
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,8.64
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,5.81
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,8.11
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,43.0
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,37.1
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,,L3 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,,L2 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,,L1 Active Power,kW,3.8
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,,N Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,,L2 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,,L1 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,25.7
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,28.9
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,5.45
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,8.0
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,9.14
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,36.1
893084,RUTLAND ROAD RETFORD,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,42.7
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,,L3 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,,L2 Active Power,kW,0.41
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,,L1 Active Power,kW,5.69
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,,N Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,,L3 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,,L2 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,,L1 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,29.0
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,3.38
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,4.2
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,10.22
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,36.7
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,34.7
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,46.0
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,,L3 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,,L2 Active Power,kW,1.2
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,,L1 Active Power,kW,5.23
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,,N Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,,L2 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,,L1 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,28.9
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,3.84
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,5.93
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,10.54
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,32.8
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,29.0
893084,RUTLAND ROAD RETFORD,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,46.6
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,,L3 Active Power,kW,0.35
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,,L2 Active Power,kW,0.84
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,,L1 Active Power,kW,3.49
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,,N Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,,L1 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,29.1
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,5.75
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,8.69
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,33.4
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,40.8
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,,L2 Active Power,kW,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,,L1 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,,N Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,,L2 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,,L1 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.24
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,28.9
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,3.41
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,5.73
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,32.5
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,,L3 Active Power,kW,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,,L2 Active Power,kW,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,,L1 Active Power,kW,3.53
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,,N Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,,L2 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,,L1 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,28.6
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,3.62
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,8.4
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,39.1
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,,L3 Active Power,kW,0.11
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,,L2 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,,L1 Active Power,kW,5.46
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,,N Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,,L1 Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,28.5
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,5.0
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,4.52
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,12.16
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,37.7
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,35.2
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,54.5
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,,L3 Active Power,kW,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,,L2 Active Power,kW,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,,L1 Active Power,kW,4.51
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,,N Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,,L2 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,,L1 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.05
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,28.4
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,3.26
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,2.88
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,11.82
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,38.7
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,26.7
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,54.3
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,,L3 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,,L2 Active Power,kW,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,,L1 Active Power,kW,4.27
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,,N Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,,L3 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,,L2 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,,L1 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,28.1
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
