Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,5.29
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,3.7
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,12.47
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,37.9
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,30.9
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,55.7
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,,L3 Active Power,kW,0.28
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,,L2 Active Power,kW,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,,L1 Active Power,kW,2.74
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,,N Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,,L2 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,,L1 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,27.8
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,1.35
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,7.34
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,35.7
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,,L3 Active Power,kW,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,,L2 Active Power,kW,0.52
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,,L1 Active Power,kW,3.23
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,,N Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,,L2 Current (RMS),A,3.5
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,,L1 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.74
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,27.5
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,-2.96
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,8.58
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,40.3
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,,L3 Active Power,kW,-2.21
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,,L2 Active Power,kW,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,,L1 Active Power,kW,5.68
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,,N Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,,L2 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,,L1 Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,27.4
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,-2.11
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,2.56
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,11.48
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,49.0
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,52.2
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,,L2 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,,L1 Active Power,kW,5.6
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,,N Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,,L2 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,,L1 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,27.0
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,4.03
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,7.89
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,36.5
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,36.2
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,,L3 Active Power,kW,0.54
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,,L2 Active Power,kW,3.53
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,,L1 Active Power,kW,5.96
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,,N Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,,L2 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,,L1 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.0
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,26.7
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,1.21
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,8.11
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,11.69
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,44.0
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,38.0
893084,RUTLAND ROAD RETFORD,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,50.7
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,,L3 Active Power,kW,-1.54
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,,L2 Active Power,kW,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,,L1 Active Power,kW,5.9
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,,N Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,,L2 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,,L1 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.45
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,26.5
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,4.93
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,10.67
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,48.8
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,32.7
893084,RUTLAND ROAD RETFORD,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,46.1
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,,L3 Active Power,kW,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,,L2 Active Power,kW,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,,L1 Active Power,kW,4.09
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,,N Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,,L2 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,,L1 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.23
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,50.4
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,26.4
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,10.85
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,10.46
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,55.8
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,48.9
893084,RUTLAND ROAD RETFORD,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,46.3
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,,L2 Active Power,kW,3.7
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,,L1 Active Power,kW,3.38
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,,N Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,,L2 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,,L1 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,26.2
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,3.6
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,7.11
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,9.23
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,36.6
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,42.3
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,,L3 Active Power,kW,0.91
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,,L2 Active Power,kW,2.62
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,,L1 Active Power,kW,5.34
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,,N Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,,L2 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,,L1 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,26.1
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,0.17
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,6.38
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,9.61
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,37.5
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,28.9
893084,RUTLAND ROAD RETFORD,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,42.9
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,,L3 Active Power,kW,2.19
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,,L2 Active Power,kW,0.62
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,,L1 Active Power,kW,4.48
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,,N Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,,L2 Current (RMS),A,3.4
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,,L1 Current (RMS),A,19.9
