Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.29
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,26.0
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,5.52
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,9.32
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,11.76
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,43.2
893084,RUTLAND ROAD RETFORD,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,51.6
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,,L3 Active Power,kW,3.67
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,,L2 Active Power,kW,0.67
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,,L1 Active Power,kW,3.39
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,,N Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,,L3 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,,L2 Current (RMS),A,3.6
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,,L1 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.44
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.8
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,25.9
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,8.48
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,13.58
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,10.43
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,39.7
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,61.1
893084,RUTLAND ROAD RETFORD,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,45.2
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,,L3 Active Power,kW,4.28
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,,L2 Active Power,kW,0.73
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,,L1 Active Power,kW,3.04
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,,N Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,,L3 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,,L2 Current (RMS),A,3.6
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,,L1 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.05
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.41
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,25.8
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,10.78
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,11.65
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,9.85
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,38.5
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,47.6
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,55.2
893084,RUTLAND ROAD RETFORD,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,43.4
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,,L3 Active Power,kW,5.6
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,,L2 Active Power,kW,0.88
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,,L1 Active Power,kW,5.62
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,,N Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,,L3 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,,L2 Current (RMS),A,4.4
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,,L1 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.23
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,34.5
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.8
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.9
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,25.9
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,19.6
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,9.92
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,12.7
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,43.3
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,85.8
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,43.8
893084,RUTLAND ROAD RETFORD,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,54.7
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,,L3 Active Power,kW,2.8
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,,L2 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,,L1 Active Power,kW,5.13
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,,N Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,,L3 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,,L2 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,,L1 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,25.9
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,7.92
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,8.57
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,12.65
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,35.8
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,38.5
893084,RUTLAND ROAD RETFORD,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,55.2
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,,L3 Active Power,kW,3.67
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,,L2 Active Power,kW,1.19
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,,L1 Active Power,kW,4.84
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,,N Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,,L3 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,,L2 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,,L1 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,26.0
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,9.73
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,7.78
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,12.88
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,43.0
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,35.1
893084,RUTLAND ROAD RETFORD,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,55.7
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,,L3 Active Power,kW,3.4
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,,L2 Active Power,kW,1.51
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,,L1 Active Power,kW,3.39
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,,N Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,,L3 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,,L2 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,,L1 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,25.9
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,11.5
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,11.12
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,9.37
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,49.6
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,49.9
893084,RUTLAND ROAD RETFORD,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,41.2
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,,L3 Active Power,kW,0.36
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,,L2 Active Power,kW,3.58
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,,L1 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,,N Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,,L2 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,,L1 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,25.6
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,7.04
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,10.8
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,7.99
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,36.5
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,34.0
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,50.2
893084,RUTLAND ROAD RETFORD,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,35.8
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,,L3 Active Power,kW,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,,L2 Active Power,kW,1.18
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,,L1 Active Power,kW,2.86
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,,N Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,,L2 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,,L1 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.49
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,25.4
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,3.35
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,8.23
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,7.91
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,36.8
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,41.0
893084,RUTLAND ROAD RETFORD,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,35.8
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,,L3 Active Power,kW,-2.46
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,,L2 Active Power,kW,0.65
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,,L1 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,,N Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,,L3 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,,L2 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,,L1 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
