Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,25.3
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,5.07
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,8.48
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,12.73
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,55.5
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,,L3 Active Power,kW,0.7
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,,L2 Active Power,kW,1.07
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,,L1 Active Power,kW,2.7
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,,N Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,,L3 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,,L2 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,,L1 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,25.1
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,8.75
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,7.15
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,11.46
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,31.3
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,41.2
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,32.6
893084,RUTLAND ROAD RETFORD,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,50.3
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,,L3 Active Power,kW,0.7
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,,L2 Active Power,kW,1.0
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,,L1 Active Power,kW,3.03
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,,N Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,,L2 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,,L1 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,25.1
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,10.66
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,9.66
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,11.33
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,46.2
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,46.5
893084,RUTLAND ROAD RETFORD,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,50.2
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,,L3 Active Power,kW,-2.13
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,,L2 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,,L1 Active Power,kW,6.87
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,,N Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,,L2 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,,L1 Current (RMS),A,35.3
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,25.0
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,6.73
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,7.03
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,13.63
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,38.2
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,39.1
893084,RUTLAND ROAD RETFORD,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,62.2
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,,L3 Active Power,kW,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,,L2 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,,L1 Active Power,kW,2.35
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,,N Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,,L1 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,25.0
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,6.62
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,5.78
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,9.43
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,42.3
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,,L3 Active Power,kW,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,,L2 Active Power,kW,1.09
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,,L1 Active Power,kW,3.09
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,,N Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,,L2 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,,L1 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.79
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,24.9
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,7.38
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,9.88
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,9.8
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,29.1
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,35.4
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,43.3
893084,RUTLAND ROAD RETFORD,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,42.5
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,,L3 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,,L2 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,,L1 Active Power,kW,3.28
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,,N Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,,L3 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,,L2 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,,L1 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,24.9
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,9.2
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,8.61
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,12.76
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,40.9
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,37.7
893084,RUTLAND ROAD RETFORD,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,54.5
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,,L3 Active Power,kW,5.08
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,,L2 Active Power,kW,3.26
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,,L1 Active Power,kW,3.65
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,,N Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,,L3 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,,L2 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,,L1 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.57
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.8
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,24.9
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,9.33
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,12.37
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,14.88
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,42.1
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,53.6
893084,RUTLAND ROAD RETFORD,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,65.0
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,,L3 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,,L2 Active Power,kW,0.76
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,,L1 Active Power,kW,3.17
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,,N Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,,L3 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,,L2 Current (RMS),A,4.0
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,,L1 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.48
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,25.0
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,7.44
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,8.49
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,17.76
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,44.6
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,35.2
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,39.7
893084,RUTLAND ROAD RETFORD,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,75.6
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,,L2 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,,L1 Active Power,kW,6.23
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,,N Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,,L3 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,,L2 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,,L1 Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.56
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,25.0
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,5.55
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,6.23
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,20.92
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,63.5
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,28.0
