Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,29.3
893084,RUTLAND ROAD RETFORD,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,92.2
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,,L3 Active Power,kW,0.73
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,,L2 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,,L1 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,,N Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,,L2 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,,L1 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,25.0
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,7.22
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,8.45
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,12.26
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,34.0
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,39.2
893084,RUTLAND ROAD RETFORD,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,52.7
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,,L3 Active Power,kW,0.38
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,,L2 Active Power,kW,1.2
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,,L1 Active Power,kW,2.4
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,,N Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,,L3 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,,L2 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,,L1 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,28.1
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,25.0
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,4.23
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,10.31
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,11.53
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,34.0
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,22.7
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,46.0
893084,RUTLAND ROAD RETFORD,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,50.8
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,,L3 Active Power,kW,6.07
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,,L2 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,,L1 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,,N Current (RMS),A,25.7
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,,L3 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,,L1 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,25.0
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,11.53
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,7.3
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,10.16
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,53.8
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,45.2
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,,L3 Active Power,kW,3.46
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,,L2 Active Power,kW,0.84
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,,L1 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,,N Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,,L3 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,,L2 Current (RMS),A,4.0
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,,L1 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,25.0
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,8.13
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,8.63
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,11.62
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,36.3
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,38.2
893084,RUTLAND ROAD RETFORD,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,50.4
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,,L3 Active Power,kW,2.3
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,,L2 Active Power,kW,1.12
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,,L1 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,,N Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,,L2 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,,L1 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.0
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,25.1
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,6.4
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,9.14
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,8.44
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,30.7
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,40.2
893084,RUTLAND ROAD RETFORD,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,37.7
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,,L3 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,,L2 Active Power,kW,1.15
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,,L1 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,,N Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,,L2 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,,L1 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,25.2
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,5.63
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,7.24
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,7.81
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,35.2
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,,L3 Active Power,kW,1.48
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,,L2 Active Power,kW,1.09
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,,L1 Active Power,kW,2.5
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,,N Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,,L2 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,,L1 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,25.3
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,4.99
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,4.99
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,9.84
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,25.1
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,43.0
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,,L3 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,,L2 Active Power,kW,0.9
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,,L1 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,,N Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,,L1 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,25.3
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,5.03
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,4.71
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,10.09
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,43.4
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,,L3 Active Power,kW,1.67
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,,L2 Active Power,kW,0.98
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,,L1 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,,N Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,,L2 Current (RMS),A,4.4
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,,L1 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,25.4
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,5.02
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,5.01
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,7.79
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,34.7
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,,L3 Active Power,kW,1.54
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,,L2 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,,L1 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,,N Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,,L1 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
